Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,7,15,64.5,6.0,0.7,9.35,8.0,0.0,0.0
2018,1,1,7,30,129.0,12.0,0.9,9.8,16.0,101.03,0.0
2018,1,1,7,45,237.0,24.5,1.05,10.2,46.0,246.66,140.15
2018,1,1,8,0,345.0,37.0,1.2,10.6,76.0,361.62,289.65
2018,1,1,8,15,373.5,46.5,1.3,11.15,105.5,406.74,334.49
2018,1,1,8,30,402.0,56.0,1.4,11.7,135.0,452.34,374.56
2018,1,1,8,45,355.0,76.0,1.45,12.25,157.0,441.87,367.89
2018,1,1,9,0,308.0,96.0,1.5,12.8,179.0,432.25,359.63
2018,1,1,9,15,349.0,105.5,1.5,13.6,212.5,483.73,400.13
2018,1,1,9,30,390.0,115.0,1.5,14.4,246.0,535.05,438.67
2018,1,1,9,45,435.0,120.0,1.5,15.25,280.0,583.46,473.93
2018,1,1,10,0,480.0,125.0,1.5,16.1,314.0,630.74,506.87
2018,1,1,10,15,498.5,130.5,1.45,17.0,339.0,652.42,519.62
2018,1,1,10,30,517.0,136.0,1.4,17.9,364.0,671.92,530.75
2018,1,1,10,45,562.0,132.5,1.3,18.8,390.5,702.09,548.87
2018,1,1,11,0,607.0,129.0,1.2,19.7,417.0,738.83,571.01
2018,1,1,11,15,670.0,117.0,1.2,20.1,443.5,769.48,590.57
2018,1,1,11,30,733.0,105.0,1.2,20.5,470.0,794.52,606.17
2018,1,1,11,45,757.0,100.0,1.15,20.9,481.0,789.31,600.45
2018,1,1,12,0,781.0,95.0,1.1,21.3,492.0,776.3,589.9
2018,1,1,12,15,770.5,97.5,1.1,21.45,488.0,744.95,568.12
2018,1,1,12,30,760.0,100.0,1.1,21.6,484.0,714.97,547.45
2018,1,1,12,45,704.5,111.5,1.05,21.7,462.5,656.84,505.48
2018,1,1,13,0,649.0,123.0,1.0,21.8,441.0,599.56,462.89
2018,1,1,13,15,669.5,113.5,0.95,21.75,432.5,571.29,441.83
2018,1,1,13,30,690.0,104.0,0.9,21.7,424.0,539.43,417.25
2018,1,1,13,45,646.5,107.5,0.9,21.65,395.5,482.33,373.42
2018,1,1,14,0,603.0,111.0,0.9,21.6,367.0,427.58,330.57
2018,1,1,14,15,485.0,123.0,0.8,21.35,319.5,345.83,266.61
2018,1,1,14,30,367.0,135.0,0.7,21.1,272.0,280.31,214.9
2018,1,1,14,45,339.5,124.0,0.6,20.85,241.5,230.53,174.13
2018,1,1,15,0,312.0,113.0,0.5,20.6,211.0,190.39,140.51
2018,1,1,15,15,302.5,97.5,0.5,20.6,182.0,156.62,111.46
2018,1,1,15,30,293.0,82.0,0.5,20.6,153.0,119.73,80.47
2018,1,1,15,45,319.0,67.0,0.5,19.2,131.0,88.08,54.52
2018,1,1,16,0,345.0,52.0,0.5,17.8,109.0,53.57,31.38
2018,1,1,16,15,276.0,41.0,0.55,17.35,78.0,31.61,21.25
2018,1,1,16,30,207.0,30.0,0.6,16.9,47.0,23.29,11.4
2018,1,1,16,45,123.0,17.5,0.65,16.45,26.0,14.94,0.0
2018,1,1,17,0,39.0,5.0,0.7,16.0,5.0,4.27,0.0
2018,1,1,17,15,19.5,2.5,0.75,15.7,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2018,1,2,7,45,0.0,11.5,0.8,14.45,11.5,9.46,0.0
2018,1,2,8,0,0.0,18.0,0.7,14.9,18.0,14.82,6.41
2018,1,2,8,15,0.0,24.5,0.8,15.55,24.5,20.2,11.3
2018,1,2,8,30,0.0,31.0,0.9,16.2,31.0,25.58,16.03
2018,1,2,8,45,0.0,35.5,1.0,16.9,35.5,29.3,19.28
2018,1,2,9,0,0.0,40.0,1.1,17.6,40.0,33.04,22.45
2018,1,2,9,15,0.0,55.5,1.0,18.2,55.5,45.94,33.3
2018,1,2,9,30,0.0,71.0,0.9,18.8,71.0,59.57,44.61
2018,1,2,9,45,0.0,79.5,0.85,19.45,79.5,67.28,50.84
2018,1,2,10,0,0.0,88.0,0.8,20.1,88.0,75.0,57.0
2018,1,2,10,15,0.5,102.0,0.85,20.95,102.0,88.73,67.98
2018,1,2,10,30,1.0,116.0,0.9,21.8,116.0,102.5,78.83
2018,1,2,10,45,19.0,152.0,0.95,22.65,161.0,155.51,121.72
2018,1,2,11,0,37.0,188.0,1.0,23.5,206.0,226.8,177.59
2018,1,2,11,15,87.0,204.0,1.0,23.75,247.0,287.37,225.29
2018,1,2,11,30,137.0,220.0,1.0,24.0,288.0,363.52,283.36
2018,1,2,11,45,180.5,222.0,1.0,24.25,313.0,396.1,307.75
2018,1,2,12,0,224.0,224.0,1.0,24.5,338.0,426.07,330.08
2018,1,2,12,15,276.5,216.0,0.9,24.35,356.5,464.63,358.46
2018,1,2,12,30,329.0,208.0,0.8,24.2,375.0,482.51,371.41
2018,1,2,12,45,337.5,201.5,0.65,24.1,370.0,465.71,357.95
2018,1,2,13,0,346.0,195.0,0.5,24.0,365.0,447.47,343.58
2018,1,2,13,15,232.0,199.0,0.45,23.75,311.5,359.91,277.31
2018,1,2,13,30,118.0,203.0,0.4,23.5,258.0,270.77,209.23
2018,1,2,13,45,82.5,181.5,0.35,23.3,219.0,211.97,164.24
2018,1,2,14,0,47.0,160.0,0.3,23.1,180.0,167.7,129.71
2018,1,2,14,15,25.0,123.5,0.3,22.6,134.0,119.96,92.23
2018,1,2,14,30,3.0,87.0,0.3,22.1,88.0,73.7,55.29
2018,1,2,14,45,67.5,94.5,0.25,21.6,116.0,108.21,82.45
2018,1,2,15,0,132.0,102.0,0.2,21.1,144.0,127.49,95.56
2018,1,2,15,15,105.0,93.5,0.2,21.1,124.0,104.56,76.78
2018,1,2,15,30,78.0,85.0,0.2,21.1,104.0,84.73,61.16
2018,1,2,15,45,74.0,71.0,0.4,20.15,86.5,66.04,46.2
2018,1,2,16,0,70.0,57.0,0.6,19.2,69.0,48.09,32.59
2018,1,2,16,15,48.5,42.0,0.7,18.7,49.0,32.99,22.33
2018,1,2,16,30,27.0,27.0,0.8,18.2,29.0,21.9,10.67
2018,1,2,16,45,24.0,15.5,0.85,17.7,16.5,13.23,0.0
2018,1,2,17,0,21.0,4.0,0.9,17.2,4.0,3.41,0.0
2018,1,2,17,15,10.5,2.0,0.9,16.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.35,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,13.8,3.0,2.56,0.0
2018,1,3,7,45,0.0,6.0,1.3,14.3,6.0,4.92,0.0
2018,1,3,8,0,0.0,9.0,1.3,14.8,9.0,7.39,0.35
2018,1,3,8,15,0.0,11.0,1.4,15.4,11.0,9.03,1.93
2018,1,3,8,30,0.0,13.0,1.5,16.0,13.0,10.68,3.41
2018,1,3,8,45,0.0,16.0,1.65,16.55,16.0,13.16,5.57
2018,1,3,9,0,0.0,19.0,1.8,17.1,19.0,15.64,7.69
2018,1,3,9,15,0.0,20.5,1.95,17.55,20.5,16.88,8.74
2018,1,3,9,30,0.0,22.0,2.1,18.0,22.0,18.13,9.76
2018,1,3,9,45,0.0,24.5,2.25,18.4,24.5,20.2,11.48
2018,1,3,10,0,0.0,27.0,2.4,18.8,27.0,22.28,13.18
2018,1,3,10,15,0.0,24.5,2.35,19.0,24.5,20.22,11.4
2018,1,3,10,30,0.0,22.0,2.3,19.2,22.0,18.15,9.63
2018,1,3,10,45,0.0,23.0,2.3,19.35,23.0,18.99,10.31
2018,1,3,11,0,0.0,24.0,2.3,19.5,24.0,19.82,10.98
2018,1,3,11,15,0.0,26.5,2.15,19.5,26.5,21.89,12.7
2018,1,3,11,30,0.0,29.0,2.0,19.5,29.0,23.97,14.42
2018,1,3,11,45,0.0,35.5,1.9,19.45,35.5,29.36,18.92
2018,1,3,12,0,0.0,42.0,1.8,19.4,42.0,34.76,23.41
2018,1,3,12,15,0.0,48.5,1.6,19.25,48.5,40.16,27.93
2018,1,3,12,30,0.0,55.0,1.4,19.1,55.0,45.57,32.45
2018,1,3,12,45,0.0,52.5,1.15,19.0,52.5,43.49,30.75
2018,1,3,13,0,0.0,50.0,0.9,18.9,50.0,41.4,29.06
2018,1,3,13,15,0.0,41.0,0.9,18.7,41.0,33.92,22.86
2018,1,3,13,30,0.0,32.0,0.9,18.5,32.0,26.44,16.64
2018,1,3,13,45,0.0,33.5,0.95,18.35,33.5,27.68,17.73
2018,1,3,14,0,0.0,35.0,1.0,18.2,35.0,28.92,18.81
2018,1,3,14,15,1.0,61.5,1.0,18.0,62.0,51.39,37.79
2018,1,3,14,30,2.0,88.0,1.0,17.8,89.0,74.16,56.9
2018,1,3,14,45,22.5,104.5,1.05,17.55,112.0,97.81,76.28
2018,1,3,15,0,43.0,121.0,1.1,17.3,135.0,115.79,90.45
2018,1,3,15,15,47.0,108.5,1.1,17.3,122.0,101.97,78.4
2018,1,3,15,30,51.0,96.0,1.1,17.3,109.0,87.76,66.01
2018,1,3,15,45,38.0,79.0,1.1,16.55,87.5,67.95,50.02
2018,1,3,16,0,25.0,62.0,1.1,15.8,66.0,50.15,35.82
2018,1,3,16,15,14.5,45.5,1.35,15.55,47.5,35.77,25.08
2018,1,3,16,30,4.0,29.0,1.6,15.3,29.0,23.35,12.29
2018,1,3,16,45,5.0,16.0,1.8,15.05,16.0,13.1,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,2.56,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,17.0,5.0,1.6,14.0,5.5,0.0,0.0
2018,1,4,7,30,34.0,10.0,1.8,14.5,11.0,32.4,0.0
2018,1,4,7,45,174.5,23.0,2.0,15.05,41.5,195.24,106.35
2018,1,4,8,0,315.0,36.0,2.2,15.6,72.0,337.02,267.29
2018,1,4,8,15,263.0,51.0,2.35,16.0,89.5,320.8,262.24
2018,1,4,8,30,211.0,66.0,2.5,16.4,107.0,283.16,234.48
2018,1,4,8,45,294.5,75.5,2.65,16.85,147.0,389.07,322.89
2018,1,4,9,0,378.0,85.0,2.8,17.3,187.0,478.56,395.47
2018,1,4,9,15,344.0,104.5,2.95,17.75,208.0,478.11,393.7
2018,1,4,9,30,310.0,124.0,3.1,18.2,229.0,453.98,373.59
2018,1,4,9,45,345.0,133.5,3.25,18.7,261.0,497.7,407.67
2018,1,4,10,0,380.0,143.0,3.4,19.2,293.0,561.68,455.81
2018,1,4,10,15,340.0,160.0,3.5,19.6,301.5,522.73,423.65
2018,1,4,10,30,300.0,177.0,3.6,20.0,310.0,502.97,406.22
2018,1,4,10,45,320.0,182.0,3.65,20.4,330.0,521.6,419.85
2018,1,4,11,0,340.0,187.0,3.7,20.8,350.0,538.68,431.99
2018,1,4,11,15,454.5,162.5,3.7,20.95,386.5,623.36,497.47
2018,1,4,11,30,569.0,138.0,3.7,21.1,423.0,691.86,548.96
2018,1,4,11,45,540.0,147.0,3.7,21.3,420.5,652.76,518.46
2018,1,4,12,0,511.0,156.0,3.7,21.5,418.0,621.59,493.79
2018,1,4,12,15,574.0,143.5,3.7,21.5,437.0,646.98,513.25
2018,1,4,12,30,637.0,131.0,3.7,21.5,456.0,659.4,522.65
2018,1,4,12,45,626.5,131.0,3.65,21.5,446.5,624.75,495.68
2018,1,4,13,0,616.0,131.0,3.6,21.5,437.0,588.76,467.67
2018,1,4,13,15,548.5,140.5,3.55,21.4,406.5,517.89,412.48
2018,1,4,13,30,481.0,150.0,3.5,21.3,376.0,458.24,365.14
2018,1,4,13,45,399.5,158.0,3.4,21.2,339.5,393.62,313.28
2018,1,4,14,0,318.0,166.0,3.3,21.1,303.0,326.59,259.3
2018,1,4,14,15,267.5,153.0,3.2,20.85,263.0,271.14,214.36
2018,1,4,14,30,217.0,140.0,3.1,20.6,223.0,220.98,173.35
2018,1,4,14,45,402.5,108.5,3.0,20.4,244.0,245.78,188.12
2018,1,4,15,0,588.0,77.0,2.9,20.2,265.0,246.23,179.61
2018,1,4,15,15,607.5,67.0,2.9,20.2,239.5,203.17,139.18
2018,1,4,15,30,627.0,57.0,2.9,20.2,214.0,157.46,97.69
2018,1,4,15,45,570.5,51.5,2.1,19.0,174.5,105.3,58.3
2018,1,4,16,0,514.0,46.0,1.3,17.8,135.0,59.8,31.54
2018,1,4,16,15,424.5,38.0,1.25,17.2,97.5,31.15,21.02
2018,1,4,16,30,335.0,30.0,1.2,16.6,60.0,24.98,13.79
2018,1,4,16,45,202.5,19.5,1.15,16.05,34.5,16.39,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,7.68,0.0
2018,1,4,17,15,35.0,4.5,1.05,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,5.5,4.0,1.05,14.45,4.0,0.0,0.0
2018,1,5,7,30,11.0,8.0,1.1,15.0,8.0,14.54,0.0
2018,1,5,7,45,22.0,23.5,1.15,15.6,25.5,44.46,19.85
2018,1,5,8,0,33.0,39.0,1.2,16.2,43.0,74.83,55.63
2018,1,5,8,15,47.0,55.0,1.25,16.6,63.0,105.03,82.92
2018,1,5,8,30,61.0,71.0,1.3,17.0,83.0,150.12,121.46
2018,1,5,8,45,68.0,87.5,1.4,17.4,103.5,160.18,130.62
2018,1,5,9,0,75.0,104.0,1.5,17.8,124.0,185.12,151.5
2018,1,5,9,15,48.5,112.5,1.55,18.2,126.0,167.71,136.09
2018,1,5,9,30,22.0,121.0,1.6,18.6,128.0,135.92,108.75
2018,1,5,9,45,55.0,143.0,1.7,19.0,164.0,206.07,166.97
2018,1,5,10,0,88.0,165.0,1.8,19.4,200.0,261.95,212.21
2018,1,5,10,15,162.0,176.0,1.8,19.65,246.0,359.26,290.3
2018,1,5,10,30,236.0,187.0,1.8,19.9,292.0,456.99,365.85
2018,1,5,10,45,232.5,194.0,1.8,20.15,301.5,456.74,363.94
2018,1,5,11,0,229.0,201.0,1.8,20.4,311.0,455.61,362.02
2018,1,5,11,15,205.0,209.0,1.75,20.65,309.5,417.46,331.67
2018,1,5,11,30,181.0,217.0,1.7,20.9,308.0,398.68,315.99
2018,1,5,11,45,287.5,202.0,1.7,21.1,348.5,482.17,381.15
2018,1,5,12,0,394.0,187.0,1.7,21.3,389.0,559.8,439.43
2018,1,5,12,15,323.5,200.5,1.75,21.35,366.5,485.83,382.51
2018,1,5,12,30,253.0,214.0,1.8,21.4,344.0,432.47,341.0
2018,1,5,12,45,260.5,210.0,1.85,21.45,341.5,420.43,332.1
2018,1,5,13,0,268.0,206.0,1.9,21.5,339.0,407.13,321.86
2018,1,5,13,15,274.5,197.0,1.9,21.35,329.5,386.65,306.12
2018,1,5,13,30,281.0,188.0,1.9,21.2,320.0,365.15,289.34
2018,1,5,13,45,264.0,180.5,1.95,21.0,300.0,331.04,262.37
2018,1,5,14,0,247.0,173.0,2.0,20.8,280.0,298.17,236.02
2018,1,5,14,15,169.5,160.0,1.95,20.5,231.0,226.7,178.91
2018,1,5,14,30,92.0,147.0,1.9,20.2,182.0,172.02,135.13
2018,1,5,14,45,95.0,134.0,1.85,19.9,167.5,153.73,119.86
2018,1,5,15,0,98.0,121.0,1.8,19.6,153.0,135.28,104.08
2018,1,5,15,15,55.0,102.0,1.8,19.6,119.5,98.55,74.65
2018,1,5,15,30,12.0,83.0,1.8,19.6,86.0,70.16,52.6
2018,1,5,15,45,26.0,68.0,1.35,18.65,73.0,58.59,42.38
2018,1,5,16,0,40.0,53.0,0.9,17.7,60.0,44.72,30.68
2018,1,5,16,15,45.5,41.5,0.85,17.3,47.5,32.82,22.5
2018,1,5,16,30,51.0,30.0,0.8,16.9,35.0,23.93,13.25
2018,1,5,16,45,36.5,18.0,0.75,16.5,20.5,14.52,0.0
2018,1,5,17,0,22.0,6.0,0.7,16.1,6.0,5.12,0.0
2018,1,5,17,15,11.0,3.0,0.7,15.95,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,6,7,15,0.5,2.5,0.4,12.2,2.5,0.0,0.0
2018,1,6,7,30,1.0,5.0,0.5,12.4,5.0,4.97,0.0
2018,1,6,7,45,0.5,11.0,0.55,12.55,11.0,9.42,0.0
2018,1,6,8,0,0.0,17.0,0.6,12.7,17.0,13.99,5.84
2018,1,6,8,15,0.0,24.0,0.75,12.95,24.0,19.78,11.12
2018,1,6,8,30,0.0,31.0,0.9,13.2,31.0,25.58,16.27
2018,1,6,8,45,71.5,56.5,1.0,13.45,76.0,130.34,108.3
2018,1,6,9,0,143.0,82.0,1.1,13.7,121.0,245.46,205.89
2018,1,6,9,15,186.0,105.5,1.15,13.95,164.0,316.7,264.09
2018,1,6,9,30,229.0,129.0,1.2,14.2,207.0,387.46,320.5
2018,1,6,9,45,226.0,142.5,1.25,14.5,226.0,400.87,329.7
2018,1,6,10,0,223.0,156.0,1.3,14.8,245.0,413.16,338.22
2018,1,6,10,15,270.0,165.5,1.3,15.3,280.5,465.43,378.44
2018,1,6,10,30,317.0,175.0,1.3,15.8,316.0,516.54,416.51
2018,1,6,10,45,214.5,177.0,1.25,16.3,274.5,418.59,337.4
2018,1,6,11,0,112.0,179.0,1.2,16.8,233.0,302.16,243.62
2018,1,6,11,15,108.5,192.0,1.2,17.2,245.5,310.09,249.53
2018,1,6,11,30,105.0,205.0,1.2,17.6,258.0,317.45,254.29
2018,1,6,11,45,91.0,208.5,1.25,18.0,255.0,286.81,229.45
2018,1,6,12,0,77.0,212.0,1.3,18.4,252.0,274.43,218.97
2018,1,6,12,15,88.5,205.0,1.4,18.55,250.5,271.23,216.8
2018,1,6,12,30,100.0,198.0,1.5,18.7,249.0,282.1,225.51
2018,1,6,12,45,226.5,196.0,1.6,18.8,310.0,380.61,304.73
2018,1,6,13,0,353.0,194.0,1.7,18.9,371.0,453.68,361.79
2018,1,6,13,15,312.0,188.0,1.75,18.85,340.5,402.1,320.96
2018,1,6,13,30,271.0,182.0,1.8,18.8,310.0,353.42,282.6
2018,1,6,13,45,284.0,171.5,1.85,18.75,300.0,333.63,266.81
2018,1,6,14,0,297.0,161.0,1.9,18.7,290.0,312.22,249.09
2018,1,6,14,15,403.0,136.0,1.9,18.5,298.5,325.98,258.21
2018,1,6,14,30,509.0,111.0,1.9,18.3,307.0,318.9,248.93
2018,1,6,14,45,346.5,109.0,1.85,18.1,237.0,228.62,176.29
2018,1,6,15,0,184.0,107.0,1.8,17.9,167.0,151.51,115.55
2018,1,6,15,15,212.0,98.0,1.8,17.9,158.5,136.33,100.56
2018,1,6,15,30,240.0,89.0,1.8,17.9,150.0,117.69,82.56
2018,1,6,15,45,278.0,73.5,1.35,16.45,132.0,92.49,60.38
2018,1,6,16,0,316.0,58.0,0.9,15.0,114.0,60.69,37.08
2018,1,6,16,15,210.0,45.5,0.95,14.4,78.5,34.63,24.41
2018,1,6,16,30,104.0,33.0,1.0,13.8,43.0,25.7,15.14
2018,1,6,16,45,77.5,20.0,1.0,13.15,25.5,15.77,0.0
2018,1,6,17,0,51.0,7.0,1.0,12.5,8.0,5.97,0.0
2018,1,6,17,15,25.5,3.5,1.0,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,15,45.0,6.0,1.2,9.6,7.5,0.0,0.0
2018,1,7,7,30,90.0,12.0,1.5,10.3,15.0,73.27,0.0
2018,1,7,7,45,143.5,26.0,1.75,10.95,38.5,178.5,99.0
2018,1,7,8,0,197.0,40.0,2.0,11.6,62.0,250.52,201.23
2018,1,7,8,15,255.0,52.5,2.2,12.1,94.5,316.53,262.7
2018,1,7,8,30,313.0,65.0,2.4,12.6,127.0,386.0,323.18
2018,1,7,8,45,372.5,74.0,2.6,13.15,164.0,453.84,380.15
2018,1,7,9,0,432.0,83.0,2.8,13.7,201.0,523.4,436.22
2018,1,7,9,15,376.0,102.5,2.9,14.25,216.0,504.44,420.09
2018,1,7,9,30,320.0,122.0,3.0,14.8,231.0,460.43,383.47
2018,1,7,9,45,373.0,129.0,3.1,15.35,268.5,539.2,445.2
2018,1,7,10,0,426.0,136.0,3.2,15.9,306.0,596.51,488.7
2018,1,7,10,15,518.0,127.0,3.15,16.2,348.0,668.45,542.63
2018,1,7,10,30,610.0,118.0,3.1,16.5,390.0,748.36,600.31
2018,1,7,10,45,661.0,111.5,3.1,16.8,419.0,781.65,622.73
2018,1,7,11,0,712.0,105.0,3.1,17.1,448.0,810.81,642.28
2018,1,7,11,15,675.5,118.0,3.05,17.25,451.0,780.89,619.03
2018,1,7,11,30,639.0,131.0,3.0,17.4,454.0,748.41,594.45
2018,1,7,11,45,664.0,125.5,2.9,17.55,465.5,746.49,592.12
2018,1,7,12,0,689.0,120.0,2.8,17.7,477.0,740.7,586.85
2018,1,7,12,15,770.5,96.0,2.7,17.9,494.5,751.0,593.36
2018,1,7,12,30,852.0,72.0,2.6,18.1,512.0,751.21,592.49
2018,1,7,12,45,856.5,69.0,2.55,18.25,505.5,718.7,568.42
2018,1,7,13,0,861.0,66.0,2.5,18.4,499.0,683.22,542.41
2018,1,7,13,15,853.5,65.5,2.35,18.4,483.5,639.92,508.7
2018,1,7,13,30,846.0,65.0,2.2,18.4,468.0,594.83,472.54
2018,1,7,13,45,784.5,75.5,2.05,18.35,435.0,533.07,422.77
2018,1,7,14,0,723.0,86.0,1.9,18.3,402.0,471.01,372.2
2018,1,7,14,15,657.0,93.0,1.65,17.95,365.5,406.66,319.31
2018,1,7,14,30,591.0,100.0,1.4,17.6,329.0,347.28,269.69
2018,1,7,14,45,419.0,113.5,1.1,17.25,268.5,258.64,198.55
2018,1,7,15,0,247.0,127.0,0.8,16.9,208.0,187.95,143.22
2018,1,7,15,15,261.0,110.0,0.8,16.9,186.0,158.41,116.84
2018,1,7,15,30,275.0,93.0,0.8,16.9,164.0,127.48,89.22
2018,1,7,15,45,237.0,79.5,0.7,16.0,133.0,92.25,61.9
2018,1,7,16,0,199.0,66.0,0.6,15.1,102.0,61.78,40.93
2018,1,7,16,15,147.0,51.0,0.6,14.9,73.5,39.01,28.2
2018,1,7,16,30,95.0,36.0,0.6,14.7,45.0,27.82,17.05
2018,1,7,16,45,61.0,21.5,0.6,14.5,26.0,16.86,0.0
2018,1,7,17,0,27.0,7.0,0.6,14.3,7.0,5.97,0.0
2018,1,7,17,15,13.5,3.5,0.55,14.25,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,1.95,13.75,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,2.0,13.9,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.1,7.0,5.74,0.0
2018,1,8,8,30,0.0,8.0,2.3,14.3,8.0,6.57,0.0
2018,1,8,8,45,0.0,9.5,2.45,14.5,9.5,7.8,1.04
2018,1,8,9,0,0.0,11.0,2.6,14.7,11.0,9.04,2.13
2018,1,8,9,15,0.0,12.5,2.7,14.85,12.5,10.28,3.19
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,11.52,4.25
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,13.18,5.65
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,14.84,7.05
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,16.08,8.08
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,17.33,9.12
2018,1,8,10,45,0.0,27.0,3.2,15.85,27.0,22.3,13.31
2018,1,8,11,0,0.0,33.0,3.2,16.0,33.0,27.28,17.49
2018,1,8,11,15,0.0,33.5,3.15,16.05,33.5,27.7,17.82
2018,1,8,11,30,0.0,34.0,3.1,16.1,34.0,28.12,18.15
2018,1,8,11,45,1.0,64.0,3.05,16.2,64.5,53.93,39.89
2018,1,8,12,0,2.0,94.0,3.0,16.3,95.0,80.21,61.83
2018,1,8,12,15,1.0,105.0,2.85,16.3,105.5,89.21,69.24
2018,1,8,12,30,0.0,116.0,2.7,16.3,116.0,98.32,76.76
2018,1,8,12,45,0.0,109.5,2.6,16.35,109.5,92.32,71.78
2018,1,8,13,0,0.0,103.0,2.5,16.4,103.0,86.45,66.94
2018,1,8,13,15,0.0,89.0,2.35,16.4,89.0,74.1,56.71
2018,1,8,13,30,0.0,75.0,2.2,16.4,75.0,62.24,46.87
2018,1,8,13,45,0.0,75.5,2.1,16.4,75.5,62.65,47.29
2018,1,8,14,0,0.0,76.0,2.0,16.4,76.0,63.06,47.71
2018,1,8,14,15,5.0,88.5,1.95,16.35,90.5,76.05,58.71
2018,1,8,14,30,10.0,101.0,1.9,16.3,105.0,88.55,69.19
2018,1,8,14,45,13.5,89.5,1.85,16.2,94.5,79.27,61.35
2018,1,8,15,0,17.0,78.0,1.8,16.1,84.0,71.42,54.61
2018,1,8,15,15,8.5,60.0,1.8,16.1,63.0,51.68,38.1
2018,1,8,15,30,0.0,42.0,1.8,16.1,42.0,34.7,23.97
2018,1,8,15,45,0.0,38.0,2.1,16.0,38.0,31.39,21.06
2018,1,8,16,0,0.0,34.0,2.4,15.9,34.0,28.08,18.06
2018,1,8,16,15,0.0,23.0,2.6,15.85,23.0,18.96,10.79
2018,1,8,16,30,0.0,12.0,2.8,15.8,12.0,9.86,2.43
2018,1,8,16,45,0.0,6.5,3.0,15.75,6.5,5.33,0.0
2018,1,8,17,0,0.0,1.0,3.2,15.7,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,3.25,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.85,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.9,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.9,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.9,8.0,6.57,0.0
2018,1,9,8,45,0.0,9.5,2.15,13.9,9.5,7.8,1.06
2018,1,9,9,0,0.0,11.0,2.2,13.9,11.0,9.04,2.15
2018,1,9,9,15,0.0,12.5,2.2,13.95,12.5,10.28,3.23
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,11.52,4.29
2018,1,9,9,45,0.0,15.5,2.25,14.0,15.5,12.77,5.35
2018,1,9,10,0,0.0,17.0,2.3,14.0,17.0,14.01,6.41
2018,1,9,10,15,0.0,34.0,2.4,14.05,34.0,28.09,18.45
2018,1,9,10,30,0.0,51.0,2.5,14.1,51.0,42.21,30.45
2018,1,9,10,45,0.0,62.5,2.55,14.15,62.5,51.8,38.53
2018,1,9,11,0,0.0,74.0,2.6,14.2,74.0,61.4,46.58
2018,1,9,11,15,1.5,103.0,2.7,14.35,104.0,88.48,69.33
2018,1,9,11,30,3.0,132.0,2.8,14.5,134.0,117.07,93.12
2018,1,9,11,45,3.0,137.0,2.85,14.65,139.0,121.36,96.53
2018,1,9,12,0,3.0,142.0,2.9,14.8,144.0,125.66,99.99
2018,1,9,12,15,23.0,174.0,2.85,14.9,186.0,172.39,139.16
2018,1,9,12,30,43.0,206.0,2.8,15.0,228.0,232.29,188.32
2018,1,9,12,45,24.5,174.5,2.75,15.15,187.0,181.84,146.5
2018,1,9,13,0,6.0,143.0,2.7,15.3,146.0,127.01,100.96
2018,1,9,13,15,5.0,134.0,2.6,15.2,136.5,117.6,93.32
2018,1,9,13,30,4.0,125.0,2.5,15.1,127.0,108.44,85.81
2018,1,9,13,45,2.0,98.0,2.4,15.05,99.0,83.1,64.72
2018,1,9,14,0,0.0,71.0,2.3,15.0,71.0,58.88,44.43
2018,1,9,14,15,0.0,64.5,2.2,14.85,64.5,53.45,39.95
2018,1,9,14,30,0.0,58.0,2.1,14.7,58.0,48.02,35.44
2018,1,9,14,45,27.0,71.5,2.0,14.55,80.5,70.63,54.26
2018,1,9,15,0,54.0,85.0,1.9,14.4,103.0,88.32,68.28
2018,1,9,15,15,37.0,71.0,1.9,14.4,82.5,68.73,51.81
2018,1,9,15,30,20.0,57.0,1.9,14.4,62.0,51.44,37.57
2018,1,9,15,45,10.0,52.5,1.85,13.9,55.0,44.5,32.02
2018,1,9,16,0,0.0,48.0,1.8,13.4,48.0,39.39,27.9
2018,1,9,16,15,0.0,35.0,1.85,13.25,35.0,28.89,19.67
2018,1,9,16,30,0.0,22.0,1.9,13.1,22.0,18.15,9.5
2018,1,9,16,45,1.5,13.5,1.95,12.95,13.5,11.13,0.0
2018,1,9,17,0,3.0,5.0,2.0,12.8,5.0,4.27,0.0
2018,1,9,17,15,1.5,2.5,2.1,12.75,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,7,15,2.5,3.0,1.85,9.65,3.0,0.0,0.0
2018,1,10,7,30,5.0,6.0,2.0,10.1,6.0,8.62,0.0
2018,1,10,7,45,2.5,15.0,2.2,10.55,15.0,14.21,2.92
2018,1,10,8,0,0.0,24.0,2.4,11.0,24.0,19.81,10.69
2018,1,10,8,15,1.5,37.5,2.45,11.35,38.0,32.62,22.14
2018,1,10,8,30,3.0,51.0,2.5,11.7,52.0,47.19,35.01
2018,1,10,8,45,30.5,73.0,2.6,12.05,81.5,104.27,85.18
2018,1,10,9,0,58.0,95.0,2.7,12.4,111.0,155.43,129.71
2018,1,10,9,15,88.0,115.0,2.7,12.65,143.5,223.62,187.69
2018,1,10,9,30,118.0,135.0,2.7,12.9,176.0,275.39,230.97
2018,1,10,9,45,65.5,131.0,2.7,13.1,154.0,198.65,165.2
2018,1,10,10,0,13.0,127.0,2.7,13.3,132.0,128.05,103.82
2018,1,10,10,15,14.0,143.0,2.7,13.35,149.0,144.57,117.59
2018,1,10,10,30,15.0,159.0,2.7,13.4,166.0,161.01,131.05
2018,1,10,10,45,12.0,162.0,2.65,13.45,167.5,159.34,129.26
2018,1,10,11,0,9.0,165.0,2.6,13.5,169.0,157.98,127.79
2018,1,10,11,15,16.5,176.5,2.55,13.5,184.5,175.31,142.26
2018,1,10,11,30,24.0,188.0,2.5,13.5,200.0,192.34,156.36
2018,1,10,11,45,31.5,199.5,2.4,13.5,215.5,224.88,182.97
2018,1,10,12,0,39.0,211.0,2.3,13.5,231.0,241.26,196.23
2018,1,10,12,15,47.5,213.5,2.25,13.5,238.0,247.59,201.45
2018,1,10,12,30,56.0,216.0,2.2,13.5,245.0,253.32,206.19
2018,1,10,12,45,95.5,221.5,2.15,13.55,270.5,284.57,232.25
2018,1,10,13,0,135.0,227.0,2.1,13.6,296.0,325.28,265.21
2018,1,10,13,15,176.5,218.5,2.05,13.65,305.5,334.8,273.06
2018,1,10,13,30,218.0,210.0,2.0,13.7,315.0,340.54,277.65
2018,1,10,13,45,234.0,198.5,1.9,13.7,306.5,334.51,272.11
2018,1,10,14,0,250.0,187.0,1.8,13.7,298.0,315.73,256.2
2018,1,10,14,15,271.5,171.0,1.7,13.7,284.5,293.36,236.95
2018,1,10,14,30,293.0,155.0,1.6,13.7,271.0,268.68,215.13
2018,1,10,14,45,481.0,114.5,1.5,13.65,285.0,284.01,221.83
2018,1,10,15,0,669.0,74.0,1.4,13.6,299.0,274.53,204.65
2018,1,10,15,15,504.0,75.5,1.4,13.6,233.5,193.88,139.07
2018,1,10,15,30,339.0,77.0,1.4,13.6,168.0,129.25,89.36
2018,1,10,15,45,234.5,67.5,1.05,13.3,125.5,84.9,56.5
2018,1,10,16,0,130.0,58.0,0.7,13.0,83.0,53.48,36.02
2018,1,10,16,15,145.5,45.0,0.65,12.85,66.0,34.93,25.07
2018,1,10,16,30,161.0,32.0,0.6,12.7,49.0,24.57,15.06
2018,1,10,16,45,127.0,22.5,0.55,12.55,32.0,17.46,1.38
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,11.1,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,58.5,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,117.0,15.0,0.8,12.3,18.0,94.58,0.0
2018,1,11,7,45,227.0,27.0,0.9,12.6,48.0,240.53,140.61
2018,1,11,8,0,337.0,39.0,1.0,12.9,78.0,356.02,283.33
2018,1,11,8,15,288.5,54.0,1.05,13.15,97.5,345.48,282.76
2018,1,11,8,30,240.0,69.0,1.1,13.4,117.0,311.77,258.85
2018,1,11,8,45,265.5,84.5,1.15,13.65,148.5,357.62,297.88
2018,1,11,9,0,291.0,100.0,1.2,13.9,180.0,403.44,335.07
2018,1,11,9,15,349.0,107.0,1.25,14.35,217.0,486.69,400.39
2018,1,11,9,30,407.0,114.0,1.3,14.8,254.0,550.97,449.32
2018,1,11,9,45,422.0,125.0,1.3,15.25,283.0,580.41,469.66
2018,1,11,10,0,437.0,136.0,1.3,15.7,312.0,608.13,488.53
2018,1,11,10,15,480.5,136.5,1.3,16.2,343.0,647.43,516.15
2018,1,11,10,30,524.0,137.0,1.3,16.7,374.0,684.75,541.21
2018,1,11,10,45,607.0,125.0,1.3,17.2,412.0,750.73,586.27
2018,1,11,11,0,690.0,113.0,1.3,17.7,450.0,804.28,621.25
2018,1,11,11,15,731.5,106.0,1.25,18.1,473.0,820.87,629.9
2018,1,11,11,30,773.0,99.0,1.2,18.5,496.0,828.06,632.52
2018,1,11,11,45,826.5,85.5,1.1,18.9,515.5,839.33,637.41
2018,1,11,12,0,880.0,72.0,1.0,19.3,535.0,836.22,632.5
2018,1,11,12,15,874.0,73.5,1.0,19.55,533.0,806.11,611.48
2018,1,11,12,30,868.0,75.0,1.0,19.8,531.0,773.24,588.91
2018,1,11,12,45,872.0,72.5,0.95,20.05,525.0,740.57,565.79
2018,1,11,13,0,876.0,70.0,0.9,20.3,519.0,704.86,540.55
