Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,868.5,69.0,1.05,20.3,503.0,660.35,510.42
2018,1,11,13,30,861.0,68.0,1.2,20.3,487.0,614.01,476.99
2018,1,11,13,45,792.0,80.5,1.35,20.25,452.0,548.92,428.02
2018,1,11,14,0,723.0,93.0,1.5,20.2,417.0,484.12,377.96
2018,1,11,14,15,764.5,78.0,1.6,20.0,401.0,446.81,347.16
2018,1,11,14,30,806.0,63.0,1.7,19.8,385.0,404.3,310.25
2018,1,11,14,45,782.0,60.5,1.75,19.55,350.5,345.43,259.62
2018,1,11,15,0,758.0,58.0,1.8,19.3,316.0,288.09,209.07
2018,1,11,15,15,724.5,55.0,1.8,19.3,277.5,229.8,157.48
2018,1,11,15,30,691.0,52.0,1.8,19.3,239.0,174.73,109.75
2018,1,11,15,45,640.0,48.0,1.35,17.9,198.5,120.21,67.23
2018,1,11,16,0,589.0,44.0,0.9,16.5,158.0,71.63,36.77
2018,1,11,16,15,448.0,40.0,0.9,16.0,114.0,32.46,22.6
2018,1,11,16,30,307.0,36.0,0.9,15.5,70.0,29.68,19.24
2018,1,11,16,45,179.5,23.5,0.95,14.95,41.0,18.32,3.21
2018,1,11,17,0,52.0,11.0,1.0,14.4,12.0,9.39,0.0
2018,1,11,17,15,26.0,5.5,0.95,14.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.0,7.5,1.65,10.45,10.0,0.0,0.0
2018,1,12,7,30,156.0,15.0,1.7,10.8,20.0,121.81,0.0
2018,1,12,7,45,252.5,24.5,1.8,11.15,47.5,258.34,155.52
2018,1,12,8,0,349.0,34.0,1.9,11.5,75.0,360.78,290.78
2018,1,12,8,15,274.5,52.0,2.0,11.95,92.5,330.78,274.35
2018,1,12,8,30,200.0,70.0,2.1,12.4,110.0,279.92,234.81
2018,1,12,8,45,184.5,84.5,2.15,12.85,128.0,287.74,242.15
2018,1,12,9,0,169.0,99.0,2.2,13.3,146.0,294.06,247.08
2018,1,12,9,15,148.0,119.5,2.25,13.95,165.0,284.17,237.92
2018,1,12,9,30,127.0,140.0,2.3,14.6,184.0,290.7,241.66
2018,1,12,9,45,156.0,153.0,2.35,15.25,212.5,331.25,274.39
2018,1,12,10,0,185.0,166.0,2.4,15.9,241.0,371.75,306.26
2018,1,12,10,15,236.0,173.0,2.45,16.4,275.5,444.41,363.3
2018,1,12,10,30,287.0,180.0,2.5,16.9,310.0,496.38,403.2
2018,1,12,10,45,298.5,190.5,2.6,17.4,331.5,514.64,415.83
2018,1,12,11,0,310.0,201.0,2.7,17.9,353.0,531.3,427.34
2018,1,12,11,15,365.5,196.0,2.75,18.2,380.5,567.05,454.79
2018,1,12,11,30,421.0,191.0,2.8,18.5,408.0,619.43,493.7
2018,1,12,11,45,475.5,180.0,2.9,18.8,428.5,641.39,510.19
2018,1,12,12,0,530.0,169.0,3.0,19.1,449.0,658.98,523.47
2018,1,12,12,15,667.0,135.0,3.0,19.2,487.0,721.95,571.0
2018,1,12,12,30,804.0,101.0,3.0,19.3,525.0,761.78,599.42
2018,1,12,12,45,851.5,88.0,3.05,19.35,531.5,751.19,591.78
2018,1,12,13,0,899.0,75.0,3.1,19.4,538.0,728.47,575.76
2018,1,12,13,15,878.5,75.0,3.05,19.35,516.5,675.4,535.75
2018,1,12,13,30,858.0,75.0,3.0,19.3,495.0,625.61,496.68
2018,1,12,13,45,832.0,75.0,3.0,19.2,467.0,567.4,450.7
2018,1,12,14,0,806.0,75.0,3.0,19.1,439.0,509.59,403.87
2018,1,12,14,15,788.5,71.0,2.95,18.8,408.0,452.39,356.44
2018,1,12,14,30,771.0,67.0,2.9,18.5,377.0,395.52,307.86
2018,1,12,14,45,727.0,69.0,2.85,18.25,341.0,335.77,256.05
2018,1,12,15,0,683.0,71.0,2.8,18.0,305.0,278.44,205.56
2018,1,12,15,15,679.0,65.0,2.8,18.0,274.5,228.14,159.29
2018,1,12,15,30,675.0,59.0,2.8,18.0,244.0,179.63,115.38
2018,1,12,15,45,500.0,61.5,2.1,16.4,186.0,114.52,69.0
2018,1,12,16,0,325.0,64.0,1.4,14.8,128.0,69.72,43.24
2018,1,12,16,15,262.0,52.0,1.35,14.0,95.0,39.52,28.99
2018,1,12,16,30,199.0,40.0,1.3,13.2,62.0,30.67,20.41
2018,1,12,16,45,126.5,26.0,1.25,12.45,37.5,20.12,5.6
2018,1,12,17,0,54.0,12.0,1.2,11.7,13.0,10.24,0.0
2018,1,12,17,15,27.0,6.0,1.15,11.4,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,7,15,42.0,6.5,2.0,9.55,8.0,0.0,0.0
2018,1,13,7,30,84.0,13.0,2.1,10.3,16.0,69.77,0.0
2018,1,13,7,45,152.0,27.0,2.15,11.05,41.5,187.57,114.09
2018,1,13,8,0,220.0,41.0,2.2,11.8,67.0,268.89,217.38
2018,1,13,8,15,338.0,50.5,2.3,12.5,109.5,379.34,314.71
2018,1,13,8,30,456.0,60.0,2.4,13.2,152.0,502.1,415.78
2018,1,13,8,45,532.0,64.5,2.55,13.9,195.5,585.11,482.03
2018,1,13,9,0,608.0,69.0,2.7,14.6,239.0,668.97,546.51
2018,1,13,9,15,591.5,81.0,2.6,15.3,266.0,679.34,552.13
2018,1,13,9,30,575.0,93.0,2.5,16.0,293.0,686.34,555.01
2018,1,13,9,45,625.0,94.0,2.45,16.75,331.5,738.8,591.34
2018,1,13,10,0,675.0,95.0,2.4,17.5,370.0,789.09,624.62
2018,1,13,10,15,612.5,114.5,2.45,18.3,377.5,753.98,596.26
2018,1,13,10,30,550.0,134.0,2.5,19.1,385.0,706.47,559.57
2018,1,13,10,45,600.0,129.0,2.55,19.9,414.5,750.41,589.67
2018,1,13,11,0,650.0,124.0,2.6,20.7,444.0,782.46,610.07
2018,1,13,11,15,771.0,100.0,2.65,21.2,491.0,845.76,653.07
2018,1,13,11,30,892.0,76.0,2.7,21.7,538.0,899.19,688.23
2018,1,13,11,45,902.0,75.0,2.75,22.2,548.0,885.8,677.17
2018,1,13,12,0,912.0,74.0,2.8,22.7,558.0,868.62,664.24
2018,1,13,12,15,887.0,80.5,2.7,22.9,551.0,828.12,634.93
2018,1,13,12,30,862.0,87.0,2.6,23.1,544.0,792.87,609.5
2018,1,13,12,45,880.0,80.5,2.55,23.3,541.5,759.0,585.33
2018,1,13,13,0,898.0,74.0,2.5,23.5,539.0,728.31,563.38
2018,1,13,13,15,891.5,73.5,2.35,23.5,523.5,684.04,530.3
2018,1,13,13,30,885.0,73.0,2.2,23.5,508.0,637.75,494.35
2018,1,13,13,45,874.0,72.0,2.05,23.5,485.5,586.54,454.02
2018,1,13,14,0,863.0,71.0,1.9,23.5,463.0,536.69,413.7
2018,1,13,14,15,804.0,76.5,1.7,23.2,423.5,466.86,357.9
2018,1,13,14,30,745.0,82.0,1.5,22.9,384.0,400.81,304.05
2018,1,13,14,45,733.5,76.5,1.25,22.6,352.5,346.77,257.67
2018,1,13,15,0,722.0,71.0,1.0,22.3,321.0,292.66,210.21
2018,1,13,15,15,694.5,65.0,1.0,22.3,282.5,234.71,160.11
2018,1,13,15,30,667.0,59.0,1.0,22.3,244.0,177.49,111.44
2018,1,13,15,45,607.5,54.5,0.95,20.85,201.5,122.21,69.24
2018,1,13,16,0,548.0,50.0,0.9,19.4,159.0,73.91,38.79
2018,1,13,16,15,473.5,43.0,0.95,18.95,120.5,34.98,24.52
2018,1,13,16,30,399.0,36.0,1.0,18.5,82.0,29.78,19.3
2018,1,13,16,45,261.5,25.0,1.05,18.1,50.0,20.8,6.9
2018,1,13,17,0,124.0,14.0,1.1,17.7,18.0,11.95,0.0
2018,1,13,17,15,62.0,7.0,1.05,17.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,7,15,49.0,7.0,1.35,12.8,8.5,0.0,0.0
2018,1,14,7,30,98.0,14.0,1.4,13.4,17.0,80.39,0.0
2018,1,14,7,45,182.5,27.0,1.45,14.05,44.5,210.33,129.31
2018,1,14,8,0,267.0,40.0,1.5,14.7,72.0,303.18,242.15
2018,1,14,8,15,320.5,51.5,1.8,15.45,105.5,366.77,300.29
2018,1,14,8,30,374.0,63.0,2.1,16.2,139.0,433.49,356.69
2018,1,14,8,45,362.5,78.5,2.4,17.0,165.5,451.98,372.83
2018,1,14,9,0,351.0,94.0,2.7,17.8,192.0,468.06,385.45
2018,1,14,9,15,321.5,113.5,2.65,18.3,213.5,450.52,370.47
2018,1,14,9,30,292.0,133.0,2.6,18.8,235.0,450.97,368.77
2018,1,14,9,45,343.0,140.0,2.5,19.35,271.5,506.25,411.09
2018,1,14,10,0,394.0,147.0,2.4,19.9,308.0,582.74,467.31
2018,1,14,10,15,482.5,140.0,2.5,20.45,351.0,655.16,521.08
2018,1,14,10,30,571.0,133.0,2.6,21.0,394.0,733.81,576.64
2018,1,14,10,45,725.0,102.5,2.7,21.55,450.5,836.05,647.5
2018,1,14,11,0,879.0,72.0,2.8,22.1,507.0,914.67,699.85
2018,1,14,11,15,885.5,73.0,2.75,22.3,522.5,908.21,693.04
2018,1,14,11,30,892.0,74.0,2.7,22.5,538.0,898.07,684.64
2018,1,14,11,45,733.5,116.0,2.7,22.75,501.5,803.61,618.05
2018,1,14,12,0,575.0,158.0,2.7,23.0,465.0,686.34,533.93
2018,1,14,12,15,341.0,188.5,2.6,23.0,370.5,490.8,386.11
2018,1,14,12,30,107.0,219.0,2.5,23.0,276.0,311.21,244.42
2018,1,14,12,45,148.5,214.0,2.4,22.95,292.0,329.97,260.39
2018,1,14,13,0,190.0,209.0,2.3,22.9,308.0,345.39,272.76
2018,1,14,13,15,343.0,186.0,2.1,22.75,358.5,424.91,335.26
2018,1,14,13,30,496.0,163.0,1.9,22.6,409.0,490.13,384.1
2018,1,14,13,45,664.5,119.0,1.7,22.5,432.5,521.25,405.86
2018,1,14,14,0,833.0,75.0,1.5,22.4,456.0,526.89,406.96
2018,1,14,14,15,645.0,100.5,1.3,22.05,384.5,417.61,321.79
2018,1,14,14,30,457.0,126.0,1.1,21.7,313.0,319.43,245.31
2018,1,14,14,45,376.0,123.0,0.9,21.4,268.0,257.55,195.72
2018,1,14,15,0,295.0,120.0,0.7,21.1,223.0,199.49,149.16
2018,1,14,15,15,262.5,113.0,0.7,21.1,196.5,164.82,120.37
2018,1,14,15,30,230.0,106.0,0.7,21.1,170.0,133.69,94.92
2018,1,14,15,45,189.0,91.0,0.75,19.9,138.0,98.8,68.29
2018,1,14,16,0,148.0,76.0,0.8,18.7,106.0,69.16,47.34
2018,1,14,16,15,120.5,59.5,0.85,18.15,80.0,44.97,33.26
2018,1,14,16,30,93.0,43.0,0.9,17.6,54.0,32.99,22.18
2018,1,14,16,45,60.0,27.0,1.0,17.05,33.0,21.44,8.34
2018,1,14,17,0,27.0,11.0,1.1,16.5,12.0,9.39,0.0
2018,1,14,17,15,13.5,5.5,1.05,16.5,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.0,0.9,12.55,3.5,0.0,0.0
2018,1,15,7,30,16.0,6.0,0.9,12.9,7.0,16.29,0.0
2018,1,15,7,45,10.5,11.5,0.9,13.25,12.5,17.44,5.98
2018,1,15,8,0,5.0,17.0,0.9,13.6,18.0,18.22,9.56
2018,1,15,8,15,2.5,22.0,0.95,14.25,22.5,20.14,11.48
2018,1,15,8,30,0.0,27.0,1.0,14.9,27.0,22.26,13.35
2018,1,15,8,45,0.0,35.0,1.05,15.55,35.0,28.89,19.07
2018,1,15,9,0,0.0,43.0,1.1,16.2,43.0,35.53,24.73
2018,1,15,9,15,0.0,58.5,1.2,16.6,58.5,48.44,35.64
2018,1,15,9,30,0.0,74.0,1.3,17.0,74.0,62.21,47.15
2018,1,15,9,45,0.0,64.0,1.35,17.4,64.0,53.03,39.27
2018,1,15,10,0,0.0,54.0,1.4,17.8,54.0,44.7,32.15
2018,1,15,10,15,63.5,107.5,1.6,18.55,136.5,178.82,145.41
2018,1,15,10,30,127.0,161.0,1.8,19.3,219.0,302.06,244.73
2018,1,15,10,45,248.0,177.5,2.0,20.05,298.5,451.72,362.33
2018,1,15,11,0,369.0,194.0,2.2,20.8,378.0,577.89,457.51
2018,1,15,11,15,369.5,199.5,2.2,21.2,388.0,576.18,453.91
2018,1,15,11,30,370.0,205.0,2.2,21.6,398.0,572.9,450.12
2018,1,15,11,45,324.5,218.0,2.25,22.05,389.0,536.76,421.14
2018,1,15,12,0,279.0,231.0,2.3,22.5,380.0,501.0,392.59
2018,1,15,12,15,307.5,226.5,2.05,22.2,391.0,506.86,397.11
2018,1,15,12,30,336.0,222.0,1.8,21.9,402.0,510.11,399.21
2018,1,15,12,45,387.0,208.0,1.6,21.6,412.5,517.01,404.54
2018,1,15,13,0,438.0,194.0,1.4,21.3,423.0,533.47,416.13
2018,1,15,13,15,432.5,188.5,1.2,20.9,409.5,500.96,390.86
2018,1,15,13,30,427.0,183.0,1.0,20.5,396.0,467.74,365.08
2018,1,15,13,45,437.0,171.5,0.85,20.05,381.0,437.13,341.32
2018,1,15,14,0,447.0,160.0,0.7,19.6,366.0,404.72,315.52
2018,1,15,14,15,367.5,161.0,0.65,19.3,323.5,331.56,258.51
2018,1,15,14,30,288.0,162.0,0.6,19.0,281.0,275.66,214.42
2018,1,15,14,45,248.5,152.0,0.55,18.65,248.5,232.28,179.51
2018,1,15,15,0,209.0,142.0,0.5,18.3,216.0,193.22,147.82
2018,1,15,15,15,189.5,127.0,0.5,18.3,188.0,156.29,117.2
2018,1,15,15,30,170.0,112.0,0.5,18.3,160.0,125.92,92.09
2018,1,15,15,45,126.5,95.5,0.65,17.4,128.0,93.94,67.68
2018,1,15,16,0,83.0,79.0,0.8,16.5,96.0,67.62,48.57
2018,1,15,16,15,63.5,61.5,0.85,15.95,72.5,46.94,35.35
2018,1,15,16,30,44.0,44.0,0.9,15.4,49.0,34.16,23.51
2018,1,15,16,45,34.5,28.0,1.0,14.85,31.0,22.15,9.77
2018,1,15,17,0,25.0,12.0,1.1,14.3,13.0,10.24,0.0
2018,1,15,17,15,12.5,6.0,1.05,14.05,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,14.3,9.0,14.66,0.0
2018,1,16,7,45,5.0,17.5,0.45,14.65,17.5,18.12,6.46
2018,1,16,8,0,0.0,26.0,0.4,15.0,26.0,21.47,12.0
2018,1,16,8,15,0.0,37.0,0.5,15.25,37.0,30.6,20.14
2018,1,16,8,30,0.0,48.0,0.6,15.5,48.0,40.53,28.82
2018,1,16,8,45,47.0,74.5,0.65,15.8,88.0,119.6,97.36
2018,1,16,9,0,94.0,101.0,0.7,16.1,128.0,211.72,174.5
2018,1,16,9,15,122.0,122.5,0.8,16.65,162.5,264.38,217.04
2018,1,16,9,30,150.0,144.0,0.9,17.2,197.0,316.9,258.63
2018,1,16,9,45,171.5,155.5,1.05,17.7,222.0,348.62,283.28
2018,1,16,10,0,193.0,167.0,1.2,18.2,247.0,380.27,307.61
2018,1,16,10,15,223.0,179.5,1.2,18.45,278.0,441.06,353.45
2018,1,16,10,30,253.0,192.0,1.2,18.7,309.0,480.68,382.49
2018,1,16,10,45,192.5,194.5,1.15,18.95,286.0,401.33,319.79
2018,1,16,11,0,132.0,197.0,1.1,19.2,263.0,342.77,272.78
2018,1,16,11,15,171.0,207.5,1.05,19.3,295.5,385.79,306.46
2018,1,16,11,30,210.0,218.0,1.0,19.4,328.0,426.78,337.29
2018,1,16,11,45,194.0,225.0,0.95,19.5,328.0,413.08,325.4
2018,1,16,12,0,178.0,232.0,0.9,19.6,328.0,399.27,313.93
2018,1,16,12,15,116.0,225.0,0.9,19.65,287.5,331.91,261.14
2018,1,16,12,30,54.0,218.0,0.9,19.7,247.0,253.28,199.17
2018,1,16,12,45,213.0,204.0,0.85,19.75,316.5,382.42,302.27
2018,1,16,13,0,372.0,190.0,0.8,19.8,386.0,468.8,367.96
2018,1,16,13,15,331.5,197.0,0.9,19.85,368.0,429.79,337.31
2018,1,16,13,30,291.0,204.0,1.0,19.9,350.0,392.95,308.98
2018,1,16,13,45,195.0,194.5,1.1,19.9,290.5,300.12,237.03
2018,1,16,14,0,99.0,185.0,1.2,19.9,231.0,219.29,173.18
2018,1,16,14,15,145.0,176.5,1.15,19.75,239.0,233.59,184.5
2018,1,16,14,30,191.0,168.0,1.1,19.6,247.0,234.47,184.03
2018,1,16,14,45,120.5,145.0,1.05,19.4,193.5,174.52,136.08
2018,1,16,15,0,50.0,122.0,1.0,19.2,140.0,119.54,92.53
2018,1,16,15,15,68.5,115.0,1.0,19.2,136.5,113.84,86.98
2018,1,16,15,30,87.0,108.0,1.0,19.2,133.0,107.51,80.49
2018,1,16,15,45,93.0,94.0,0.85,18.25,117.0,88.87,64.8
2018,1,16,16,0,99.0,80.0,0.7,17.3,101.0,69.59,49.52
2018,1,16,16,15,78.0,63.0,0.7,16.8,77.0,48.08,36.25
2018,1,16,16,30,57.0,46.0,0.7,16.3,53.0,35.62,24.76
2018,1,16,16,45,39.5,29.5,0.75,15.8,33.5,23.27,11.21
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,11.1,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,31.0,7.0,0.7,12.85,8.0,0.0,0.0
2018,1,17,7,30,62.0,14.0,0.8,13.3,16.0,55.24,0.0
2018,1,17,7,45,114.0,29.0,0.9,13.75,40.0,148.75,96.07
2018,1,17,8,0,166.0,44.0,1.0,14.2,64.0,213.77,171.3
2018,1,17,8,15,204.5,59.0,1.05,14.65,94.0,266.79,219.09
2018,1,17,8,30,243.0,74.0,1.1,15.1,124.0,321.69,265.99
2018,1,17,8,45,260.0,89.0,1.15,15.5,153.5,359.33,297.16
2018,1,17,9,0,277.0,104.0,1.2,15.9,183.0,396.77,327.07
2018,1,17,9,15,319.5,115.5,1.2,16.4,219.0,451.68,369.84
2018,1,17,9,30,362.0,127.0,1.2,16.9,255.0,527.91,426.75
2018,1,17,9,45,384.5,137.0,1.25,17.4,285.5,562.68,451.29
2018,1,17,10,0,407.0,147.0,1.3,17.9,316.0,596.06,474.66
2018,1,17,10,15,417.5,156.5,1.25,18.3,340.5,615.8,486.87
2018,1,17,10,30,428.0,166.0,1.2,18.7,365.0,633.53,497.52
2018,1,17,10,45,445.5,171.5,1.15,19.1,387.5,650.94,508.06
2018,1,17,11,0,463.0,177.0,1.1,19.5,410.0,666.03,516.79
2018,1,17,11,15,489.5,175.5,0.95,19.85,428.5,678.77,523.18
2018,1,17,11,30,516.0,174.0,0.8,20.2,447.0,688.65,527.32
2018,1,17,11,45,551.5,166.0,0.7,20.5,461.5,695.89,530.49
2018,1,17,12,0,587.0,158.0,0.6,20.8,476.0,707.12,536.07
2018,1,17,12,15,468.5,189.0,0.6,21.0,443.0,615.58,469.25
2018,1,17,12,30,350.0,220.0,0.6,21.2,410.0,519.87,399.32
2018,1,17,12,45,415.5,202.5,0.65,21.45,425.0,548.69,421.65
2018,1,17,13,0,481.0,185.0,0.7,21.7,440.0,556.7,427.67
2018,1,17,13,15,503.0,173.5,0.85,21.75,433.5,534.98,412.76
2018,1,17,13,30,525.0,162.0,1.0,21.8,427.0,510.11,395.14
2018,1,17,13,45,559.5,145.5,1.15,21.9,416.5,484.33,376.05
2018,1,17,14,0,594.0,129.0,1.3,22.0,406.0,459.76,356.65
2018,1,17,14,15,572.0,124.5,1.25,21.85,378.0,409.35,316.31
2018,1,17,14,30,550.0,120.0,1.2,21.7,350.0,360.18,276.14
2018,1,17,14,45,491.0,119.0,1.1,21.6,311.5,298.07,225.55
2018,1,17,15,0,432.0,118.0,1.0,21.5,273.0,246.32,182.81
2018,1,17,15,15,414.5,106.0,1.0,21.5,241.0,201.59,144.63
2018,1,17,15,30,397.0,94.0,1.0,21.5,209.0,158.83,108.35
2018,1,17,15,45,377.5,81.0,0.75,20.3,176.5,117.08,74.95
2018,1,17,16,0,358.0,68.0,0.5,19.1,144.0,77.85,47.29
2018,1,17,16,15,281.5,57.0,0.55,18.55,108.0,43.13,31.76
2018,1,17,16,30,205.0,46.0,0.6,18.0,72.0,35.06,24.2
2018,1,17,16,45,132.0,31.0,0.65,17.45,45.0,23.86,12.13
2018,1,17,17,0,59.0,16.0,0.7,16.9,18.0,13.66,0.0
2018,1,17,17,15,29.5,8.0,0.7,16.7,9.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,27.0,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,54.0,14.0,1.1,12.5,16.0,49.66,0.0
2018,1,18,7,45,99.5,29.5,1.25,13.3,39.5,139.33,91.64
2018,1,18,8,0,145.0,45.0,1.4,14.1,63.0,199.14,159.85
2018,1,18,8,15,181.5,60.5,1.45,14.65,92.5,250.64,206.3
2018,1,18,8,30,218.0,76.0,1.5,15.2,122.0,303.91,252.02
2018,1,18,8,45,222.0,92.0,1.55,15.8,147.5,331.11,274.52
2018,1,18,9,0,226.0,108.0,1.6,16.4,173.0,357.52,295.46
2018,1,18,9,15,242.0,123.5,1.65,17.05,202.0,393.16,323.14
2018,1,18,9,30,258.0,139.0,1.7,17.7,231.0,428.22,349.52
2018,1,18,9,45,249.5,155.0,1.8,18.35,251.5,440.27,357.05
2018,1,18,10,0,241.0,171.0,1.9,19.0,272.0,450.84,363.4
2018,1,18,10,15,267.5,181.5,1.95,19.25,300.5,485.74,389.63
2018,1,18,10,30,294.0,192.0,2.0,19.5,329.0,519.51,414.5
2018,1,18,10,45,291.0,203.0,2.1,19.8,344.0,524.76,417.13
2018,1,18,11,0,288.0,214.0,2.2,20.1,359.0,528.62,418.94
2018,1,18,11,15,257.0,225.5,2.3,20.15,358.0,506.1,400.72
2018,1,18,11,30,226.0,237.0,2.4,20.2,357.0,464.25,368.33
2018,1,18,11,45,281.0,231.0,2.55,20.25,382.5,514.97,407.92
2018,1,18,12,0,336.0,225.0,2.7,20.3,408.0,543.57,430.33
2018,1,18,12,15,330.5,224.5,2.8,20.25,404.5,524.68,415.82
2018,1,18,12,30,325.0,224.0,2.9,20.2,401.0,504.98,400.88
2018,1,18,12,45,401.0,206.0,2.95,20.1,421.5,542.03,430.11
2018,1,18,13,0,477.0,188.0,3.0,20.0,442.0,557.76,442.78
2018,1,18,13,15,464.0,185.0,3.0,19.95,426.5,521.13,414.18
2018,1,18,13,30,451.0,182.0,3.0,19.9,411.0,484.25,385.27
2018,1,18,13,45,451.0,173.5,3.05,19.8,394.0,449.62,357.93
2018,1,18,14,0,451.0,165.0,3.1,19.7,377.0,414.04,329.18
2018,1,18,14,15,441.5,155.0,3.1,19.45,352.0,371.67,294.51
2018,1,18,14,30,432.0,145.0,3.1,19.2,327.0,329.65,259.31
2018,1,18,14,45,431.5,132.5,3.1,18.95,301.5,289.22,224.44
2018,1,18,15,0,431.0,120.0,3.1,18.7,276.0,248.49,188.5
2018,1,18,15,15,432.0,105.5,3.1,18.7,247.0,206.24,150.6
2018,1,18,15,30,433.0,91.0,3.1,18.7,218.0,163.8,112.82
2018,1,18,15,45,383.5,78.0,2.75,17.7,177.5,116.02,74.9
2018,1,18,16,0,334.0,65.0,2.4,16.7,137.0,74.47,45.74
2018,1,18,16,15,308.0,54.5,2.2,16.2,109.0,41.4,30.61
2018,1,18,16,30,282.0,44.0,2.0,15.7,81.0,33.84,23.45
2018,1,18,16,45,195.0,30.5,1.75,15.2,51.5,23.62,12.56
2018,1,18,17,0,108.0,17.0,1.5,14.7,22.0,14.51,0.0
2018,1,18,17,15,54.0,8.5,1.55,14.55,11.0,7.26,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.25,8.95,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.5,8.0,15.75,0.0
2018,1,19,7,45,7.0,15.0,1.75,10.0,15.5,17.84,7.22
2018,1,19,8,0,0.0,23.0,2.0,10.5,23.0,18.97,10.22
2018,1,19,8,15,0.0,34.5,2.1,10.85,34.5,28.51,18.75
2018,1,19,8,30,0.0,46.0,2.2,11.2,46.0,38.07,27.21
2018,1,19,8,45,0.0,66.0,2.3,11.5,66.0,58.4,44.87
2018,1,19,9,0,0.0,86.0,2.4,11.8,86.0,78.88,62.47
2018,1,19,9,15,40.5,114.5,2.45,12.05,129.0,160.31,133.31
2018,1,19,9,30,81.0,143.0,2.5,12.3,172.0,232.62,194.78
2018,1,19,9,45,337.5,129.0,2.5,12.55,268.0,509.25,425.02
2018,1,19,10,0,594.0,115.0,2.5,12.8,364.0,741.55,602.65
2018,1,19,10,15,717.5,97.0,2.55,13.0,419.0,836.28,669.18
2018,1,19,10,30,841.0,79.0,2.6,13.2,474.0,921.03,727.95
2018,1,19,10,45,852.5,80.5,2.65,13.35,497.5,927.47,730.64
2018,1,19,11,0,864.0,82.0,2.7,13.5,521.0,930.18,731.6
2018,1,19,11,15,871.5,83.0,2.75,13.6,537.0,924.75,727.12
2018,1,19,11,30,879.0,84.0,2.8,13.7,553.0,915.54,720.2
2018,1,19,11,45,883.0,85.0,2.85,13.85,562.0,899.47,708.43
2018,1,19,12,0,887.0,86.0,2.9,14.0,571.0,879.76,694.24
2018,1,19,12,15,888.5,85.0,2.95,13.95,571.5,844.03,669.1
2018,1,19,12,30,890.0,84.0,3.0,13.9,572.0,813.69,647.89
2018,1,19,12,45,888.5,83.5,3.1,13.9,565.0,778.52,623.15
2018,1,19,13,0,887.0,83.0,3.2,13.9,558.0,746.44,600.53
2018,1,19,13,15,879.0,82.5,3.25,13.8,542.5,700.66,566.21
2018,1,19,13,30,871.0,82.0,3.3,13.7,527.0,652.97,528.81
2018,1,19,13,45,859.0,81.0,3.3,13.6,504.0,600.71,486.74
2018,1,19,14,0,847.0,80.0,3.3,13.5,481.0,547.43,442.71
2018,1,19,14,15,829.5,78.5,3.3,13.35,451.5,490.22,394.41
2018,1,19,14,30,812.0,77.0,3.3,13.2,422.0,433.13,344.76
2018,1,19,14,45,787.0,74.5,3.3,13.0,386.5,372.69,291.23
2018,1,19,15,0,762.0,72.0,3.3,12.8,351.0,313.85,237.85
2018,1,19,15,15,723.5,69.5,3.3,12.8,310.5,253.49,183.08
2018,1,19,15,30,685.0,67.0,3.3,12.8,270.0,194.87,130.79
2018,1,19,15,45,517.0,69.5,2.9,12.05,209.5,129.41,81.93
2018,1,19,16,0,349.0,72.0,2.5,11.3,149.0,81.46,52.06
2018,1,19,16,15,342.5,58.5,2.25,10.65,119.5,44.87,34.46
2018,1,19,16,30,336.0,45.0,2.0,10.0,90.0,36.91,26.82
2018,1,19,16,45,239.0,32.5,1.7,9.4,58.5,25.24,14.66
2018,1,19,17,0,142.0,20.0,1.4,8.8,27.0,15.61,0.0
2018,1,19,17,15,71.0,10.0,1.45,8.65,13.5,8.54,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,7,15,96.5,9.0,2.7,6.25,12.5,7.68,0.0
2018,1,20,7,30,193.0,18.0,2.8,6.6,25.0,150.2,0.0
2018,1,20,7,45,334.5,27.0,2.9,6.95,61.0,327.53,234.76
2018,1,20,8,0,476.0,36.0,3.0,7.3,97.0,461.89,381.17
2018,1,20,8,15,567.5,41.5,3.2,7.9,142.0,548.72,458.99
2018,1,20,8,30,659.0,47.0,3.4,8.5,187.0,649.89,543.27
2018,1,20,8,45,709.0,51.0,3.55,9.15,231.5,715.54,595.96
2018,1,20,9,0,759.0,55.0,3.7,9.8,276.0,780.62,645.99
2018,1,20,9,15,792.0,57.5,3.75,10.25,317.0,827.2,680.1
2018,1,20,9,30,825.0,60.0,3.8,10.7,358.0,871.64,711.54
2018,1,20,9,45,847.0,61.5,3.85,11.2,394.0,901.85,731.51
2018,1,20,10,0,869.0,63.0,3.9,11.7,430.0,918.68,741.36
2018,1,20,10,15,882.5,65.0,3.9,12.05,460.0,935.05,750.96
2018,1,20,10,30,896.0,67.0,3.9,12.4,490.0,947.86,757.94
2018,1,20,10,45,905.5,68.5,3.9,12.7,513.5,952.52,759.25
2018,1,20,11,0,915.0,70.0,3.9,13.0,537.0,953.37,758.01
2018,1,20,11,15,921.0,70.5,3.9,13.15,553.0,945.81,751.35
2018,1,20,11,30,927.0,71.0,3.9,13.3,569.0,934.45,742.18
2018,1,20,11,45,929.0,72.0,3.95,13.5,577.0,916.37,728.51
2018,1,20,12,0,931.0,73.0,4.0,13.7,585.0,894.64,712.38
2018,1,20,12,15,925.0,74.5,4.0,13.75,584.0,863.33,689.48
2018,1,20,12,30,919.0,76.0,4.0,13.8,583.0,829.01,664.43
2018,1,20,12,45,909.5,78.5,4.0,13.85,574.5,790.37,636.14
2018,1,20,13,0,900.0,81.0,4.0,13.9,566.0,749.31,605.93
2018,1,20,13,15,890.5,80.5,4.0,13.85,549.5,702.77,570.77
2018,1,20,13,30,881.0,80.0,4.0,13.8,533.0,658.71,535.37
2018,1,20,13,45,869.5,79.0,4.0,13.8,510.5,606.29,492.68
2018,1,20,14,0,858.0,78.0,4.0,13.8,488.0,552.76,448.03
2018,1,20,14,15,844.0,76.0,3.95,13.6,459.0,496.14,399.92
2018,1,20,14,30,830.0,74.0,3.9,13.4,430.0,439.26,350.18
2018,1,20,14,45,808.0,71.5,3.8,13.2,394.5,378.92,296.32
2018,1,20,15,0,786.0,69.0,3.7,13.0,359.0,319.78,242.34
2018,1,20,15,15,753.5,65.5,3.7,13.0,319.0,258.54,186.39
2018,1,20,15,30,721.0,62.0,3.7,13.0,279.0,200.39,133.98
2018,1,20,15,45,675.5,57.5,3.05,12.05,236.0,143.01,86.34
2018,1,20,16,0,630.0,53.0,2.4,11.1,193.0,88.09,47.66
2018,1,20,16,15,557.0,46.5,2.1,10.3,150.0,39.16,29.46
2018,1,20,16,30,484.0,40.0,1.8,9.5,107.0,32.96,23.49
2018,1,20,16,45,342.5,30.5,1.5,8.7,69.0,25.31,15.13
2018,1,20,17,0,201.0,21.0,1.2,7.9,31.0,17.69,0.0
2018,1,20,17,15,100.5,10.5,1.2,7.7,15.5,8.96,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,8.0,0.45,5.85,9.0,6.83,0.0
2018,1,21,7,30,62.0,16.0,0.5,6.3,18.0,56.99,0.0
2018,1,21,7,45,133.0,31.0,0.5,6.75,45.0,185.19,132.6
2018,1,21,8,0,204.0,46.0,0.5,7.2,72.0,262.86,216.02
2018,1,21,8,15,332.0,54.5,0.45,7.95,117.0,380.07,316.37
2018,1,21,8,30,460.0,63.0,0.4,8.7,162.0,510.97,419.9
2018,1,21,8,45,486.0,72.0,0.35,9.45,196.5,556.81,453.57
2018,1,21,9,0,512.0,81.0,0.3,10.2,231.0,601.8,485.62
2018,1,21,9,15,551.5,89.0,0.4,11.2,271.5,656.72,524.85
2018,1,21,9,30,591.0,97.0,0.5,12.2,312.0,710.51,561.84
2018,1,21,9,45,713.0,83.5,0.6,13.15,368.0,812.79,631.72
2018,1,21,10,0,835.0,70.0,0.7,14.1,424.0,907.59,693.23
2018,1,21,10,15,848.5,72.0,0.75,14.55,453.5,923.93,701.31
2018,1,21,10,30,862.0,74.0,0.8,15.0,483.0,936.72,708.25
2018,1,21,10,45,870.0,76.0,0.85,15.4,506.0,940.62,709.55
2018,1,21,11,0,878.0,78.0,0.9,15.8,529.0,930.63,701.9
2018,1,21,11,15,883.5,79.0,1.0,16.0,544.5,923.63,697.98
2018,1,21,11,30,889.0,80.0,1.1,16.2,560.0,912.96,691.59
2018,1,21,11,45,890.0,82.0,1.2,16.35,568.5,895.85,681.05
2018,1,21,12,0,891.0,84.0,1.3,16.5,577.0,875.24,668.15
2018,1,21,12,15,891.5,83.5,1.35,16.55,577.5,847.86,650.15
2018,1,21,12,30,892.0,83.0,1.4,16.6,578.0,817.28,629.93
2018,1,21,12,45,888.5,83.0,1.5,16.65,570.5,781.14,606.24
2018,1,21,13,0,885.0,83.0,1.6,16.7,563.0,742.31,580.34
2018,1,21,13,15,866.5,84.5,1.6,16.6,544.0,697.57,548.18
2018,1,21,13,30,848.0,86.0,1.6,16.5,525.0,645.84,509.2
2018,1,21,13,45,819.5,87.0,1.65,16.35,496.5,586.92,464.31
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,528.56,418.52
2018,1,21,14,15,716.5,95.0,1.7,16.0,424.0,454.94,359.61
2018,1,21,14,30,642.0,102.0,1.7,15.8,380.0,386.8,303.84
2018,1,21,14,45,601.5,101.0,1.65,15.6,344.5,330.4,255.92
2018,1,21,15,0,561.0,100.0,1.6,15.4,309.0,277.58,210.12
2018,1,21,15,15,563.0,87.5,1.6,15.4,278.0,229.39,166.45
2018,1,21,15,30,565.0,75.0,1.6,15.4,247.0,180.61,122.42
2018,1,21,15,45,515.0,68.5,1.2,14.25,207.0,129.72,81.31
2018,1,21,16,0,465.0,62.0,0.8,13.1,167.0,84.84,50.1
2018,1,21,16,15,428.0,52.5,0.8,12.7,132.5,43.77,33.29
2018,1,21,16,30,391.0,43.0,0.8,12.3,98.0,35.1,25.15
2018,1,21,16,45,287.0,32.0,0.85,11.95,64.5,26.4,16.1
2018,1,21,17,0,183.0,21.0,0.9,11.6,31.0,17.56,0.0
2018,1,21,17,15,91.5,10.5,0.85,11.6,15.5,8.96,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
