Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,6,45,10.0,1.5,0.65,13.55,1.0,0.0,0.0
2018,2,1,7,0,20.0,3.0,0.6,13.7,2.0,0.0,0.0
2018,2,1,7,15,55.0,13.0,0.6,14.2,15.5,47.55,0.0
2018,2,1,7,30,90.0,23.0,0.6,14.7,29.0,112.17,38.97
2018,2,1,7,45,225.5,36.0,0.6,15.2,67.0,258.3,201.99
2018,2,1,8,0,361.0,49.0,0.6,15.7,105.0,389.4,313.4
2018,2,1,8,15,373.5,61.5,0.75,16.15,136.5,423.97,343.86
2018,2,1,8,30,386.0,74.0,0.9,16.6,168.0,460.58,374.54
2018,2,1,8,45,363.0,94.5,1.1,17.1,196.5,476.51,387.51
2018,2,1,9,0,340.0,115.0,1.3,17.6,225.0,488.77,396.36
2018,2,1,9,15,523.5,98.5,1.35,18.15,293.5,649.17,517.19
2018,2,1,9,30,707.0,82.0,1.4,18.7,362.0,807.97,627.64
2018,2,1,9,45,781.0,73.5,1.5,19.2,409.5,868.2,666.19
2018,2,1,10,0,855.0,65.0,1.6,19.7,457.0,921.59,700.43
2018,2,1,10,15,849.0,71.5,1.7,20.35,482.5,926.14,701.07
2018,2,1,10,30,843.0,78.0,1.8,21.0,508.0,937.58,706.96
2018,2,1,10,45,810.5,91.5,1.9,21.65,520.5,917.85,691.93
2018,2,1,11,0,778.0,105.0,2.0,22.3,533.0,893.98,674.49
2018,2,1,11,15,709.0,130.5,2.05,22.65,529.5,853.38,646.01
2018,2,1,11,30,640.0,156.0,2.1,23.0,526.0,803.27,610.99
2018,2,1,11,45,578.0,180.0,2.15,23.3,518.0,748.29,572.11
2018,2,1,12,0,516.0,204.0,2.2,23.6,510.0,701.98,537.53
2018,2,1,12,15,537.5,196.5,2.25,23.8,516.0,693.01,531.43
2018,2,1,12,30,559.0,189.0,2.3,24.0,522.0,680.81,522.66
2018,2,1,12,45,605.0,171.5,2.4,24.15,528.0,680.84,523.22
2018,2,1,13,0,651.0,154.0,2.5,24.3,534.0,669.41,515.39
2018,2,1,13,15,628.0,157.0,2.5,24.25,516.5,624.11,481.73
2018,2,1,13,30,605.0,160.0,2.5,24.2,499.0,578.62,447.62
2018,2,1,13,45,649.0,139.0,2.5,24.1,490.0,551.35,427.13
2018,2,1,14,0,693.0,118.0,2.5,24.0,481.0,517.97,401.02
2018,2,1,14,15,740.0,98.5,2.4,23.75,467.0,481.47,371.22
2018,2,1,14,30,787.0,79.0,2.3,23.5,453.0,439.42,335.63
2018,2,1,14,45,697.0,92.5,2.2,23.2,405.5,368.19,277.62
2018,2,1,15,0,607.0,106.0,2.1,22.9,358.0,305.77,226.26
2018,2,1,15,15,648.5,87.5,2.1,22.9,332.5,259.69,184.04
2018,2,1,15,30,690.0,69.0,2.1,22.9,307.0,208.22,136.84
2018,2,1,15,45,623.0,67.0,1.6,21.2,260.5,149.96,90.9
2018,2,1,16,0,556.0,65.0,1.1,19.5,214.0,99.62,56.43
2018,2,1,16,15,494.5,58.0,1.15,18.65,172.0,53.5,34.12
2018,2,1,16,30,433.0,51.0,1.2,17.8,130.0,40.9,30.07
2018,2,1,16,45,349.5,41.5,1.2,17.0,93.0,33.78,23.39
2018,2,1,17,0,266.0,32.0,1.2,16.2,56.0,26.59,15.2
2018,2,1,17,15,159.0,18.5,1.2,15.95,30.5,15.46,0.0
2018,2,1,17,30,52.0,5.0,1.2,15.7,5.0,4.27,0.0
2018,2,1,17,45,26.0,2.5,1.2,15.4,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,45,12.0,1.5,0.9,13.05,1.0,0.0,0.0
2018,2,2,7,0,24.0,3.0,0.9,13.2,2.0,0.0,0.0
2018,2,2,7,15,36.5,11.5,0.95,14.0,12.5,34.03,0.0
2018,2,2,7,30,49.0,20.0,1.0,14.8,23.0,76.19,30.57
2018,2,2,7,45,52.0,35.0,1.0,15.6,41.0,92.27,69.99
2018,2,2,8,0,55.0,50.0,1.0,16.4,59.0,113.31,89.99
2018,2,2,8,15,99.5,68.5,1.15,17.05,90.5,173.94,142.31
2018,2,2,8,30,144.0,87.0,1.3,17.7,122.0,236.29,194.91
2018,2,2,8,45,254.0,100.0,1.4,18.4,177.0,367.82,302.35
2018,2,2,9,0,364.0,113.0,1.5,19.1,232.0,508.06,411.14
2018,2,2,9,15,405.0,122.5,1.55,19.85,271.0,562.97,450.59
2018,2,2,9,30,446.0,132.0,1.6,20.6,310.0,617.66,489.31
2018,2,2,9,45,471.0,141.0,1.65,21.35,344.5,655.64,514.63
2018,2,2,10,0,496.0,150.0,1.7,22.1,379.0,691.97,538.24
2018,2,2,10,15,530.0,151.5,1.7,22.65,411.0,725.75,559.69
2018,2,2,10,30,564.0,153.0,1.7,23.2,443.0,757.34,579.29
2018,2,2,10,45,545.5,168.0,1.75,23.8,459.0,752.09,573.51
2018,2,2,11,0,527.0,183.0,1.8,24.4,475.0,744.06,565.67
2018,2,2,11,15,483.5,202.5,1.8,24.6,476.5,714.99,543.08
2018,2,2,11,30,440.0,222.0,1.8,24.8,478.0,684.07,519.42
2018,2,2,11,45,439.0,226.0,1.75,25.0,485.0,673.91,511.16
2018,2,2,12,0,438.0,230.0,1.7,25.2,492.0,661.72,501.37
2018,2,2,12,15,413.0,237.0,1.7,25.2,484.5,630.22,478.3
2018,2,2,12,30,388.0,244.0,1.7,25.2,477.0,583.16,444.52
2018,2,2,12,45,426.0,230.0,1.65,25.2,483.0,594.69,452.95
2018,2,2,13,0,464.0,216.0,1.6,25.2,489.0,587.02,447.37
2018,2,2,13,15,446.0,215.5,1.6,25.15,472.5,548.85,419.31
2018,2,2,13,30,428.0,215.0,1.6,25.1,456.0,510.76,391.12
2018,2,2,13,45,470.0,195.0,1.6,25.0,450.5,491.29,376.9
2018,2,2,14,0,512.0,175.0,1.6,24.9,445.0,466.84,358.11
2018,2,2,14,15,524.0,161.0,1.5,24.6,424.5,427.71,327.35
2018,2,2,14,30,536.0,147.0,1.4,24.3,404.0,386.53,294.09
2018,2,2,14,45,480.0,145.0,1.3,24.05,362.5,327.45,246.88
2018,2,2,15,0,424.0,143.0,1.2,23.8,321.0,273.95,203.68
2018,2,2,15,15,479.0,119.5,1.2,23.8,302.0,238.56,171.29
2018,2,2,15,30,534.0,96.0,1.2,23.8,283.0,199.6,135.1
2018,2,2,15,45,508.5,85.5,1.05,22.3,244.5,149.33,94.75
2018,2,2,16,0,483.0,75.0,0.9,20.8,206.0,102.2,60.89
2018,2,2,16,15,457.5,64.0,0.95,20.15,169.5,57.95,37.78
2018,2,2,16,30,432.0,53.0,1.0,19.5,133.0,42.47,31.24
2018,2,2,16,45,348.5,43.0,1.05,18.85,95.5,34.97,24.28
2018,2,2,17,0,265.0,33.0,1.1,18.2,58.0,27.37,16.06
2018,2,2,17,15,158.0,20.5,1.1,17.9,33.0,16.02,0.0
2018,2,2,17,30,51.0,8.0,1.1,17.6,8.0,6.83,0.0
2018,2,2,17,45,25.5,4.0,1.1,17.3,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,6,45,8.0,1.5,1.05,12.0,1.0,0.0,0.0
2018,2,3,7,0,16.0,3.0,1.0,12.3,2.0,0.0,0.0
2018,2,3,7,15,140.5,15.5,1.1,13.35,24.0,106.52,0.0
2018,2,3,7,30,265.0,28.0,1.2,14.4,46.0,255.7,131.15
2018,2,3,7,45,385.0,37.0,1.35,15.45,86.5,380.23,299.63
2018,2,3,8,0,505.0,46.0,1.5,16.5,127.0,500.62,401.42
2018,2,3,8,15,575.5,52.0,1.5,17.2,173.0,583.55,467.45
2018,2,3,8,30,646.0,58.0,1.5,17.9,219.0,668.77,531.52
2018,2,3,8,45,691.5,62.5,1.55,18.6,264.5,731.52,576.41
2018,2,3,9,0,737.0,67.0,1.6,19.3,310.0,787.52,614.61
2018,2,3,9,15,773.0,69.0,1.55,20.1,353.5,837.53,645.81
2018,2,3,9,30,809.0,71.0,1.5,20.9,397.0,885.42,674.3
2018,2,3,9,45,837.0,71.5,1.4,21.75,436.0,921.18,692.82
2018,2,3,10,0,865.0,72.0,1.3,22.6,475.0,953.89,708.74
2018,2,3,10,15,879.5,73.5,1.2,23.15,506.5,960.74,708.25
2018,2,3,10,30,894.0,75.0,1.1,23.7,538.0,974.69,712.63
2018,2,3,10,45,904.0,76.5,1.0,24.25,563.0,980.52,711.66
2018,2,3,11,0,914.0,78.0,0.9,24.8,588.0,982.46,708.37
2018,2,3,11,15,919.5,79.0,0.75,25.1,605.0,975.54,699.32
2018,2,3,11,30,925.0,80.0,0.6,25.4,622.0,964.71,688.04
2018,2,3,11,45,927.5,80.0,0.45,25.7,630.5,946.05,672.12
2018,2,3,12,0,930.0,80.0,0.3,26.0,639.0,923.66,654.32
2018,2,3,12,15,930.5,80.0,0.35,26.2,640.5,895.93,637.81
2018,2,3,12,30,931.0,80.0,0.4,26.4,642.0,864.74,619.17
2018,2,3,12,45,929.0,79.5,0.45,26.65,635.0,827.71,596.6
2018,2,3,13,0,927.0,79.0,0.5,26.9,628.0,787.69,571.94
2018,2,3,13,15,922.0,78.5,0.6,26.85,613.5,742.74,545.15
2018,2,3,13,30,917.0,78.0,0.7,26.8,599.0,695.43,514.36
2018,2,3,13,45,908.5,77.0,0.75,26.8,576.5,643.3,477.86
2018,2,3,14,0,900.0,76.0,0.8,26.8,554.0,589.6,438.94
2018,2,3,14,15,887.5,74.0,0.85,26.6,524.5,531.55,395.73
2018,2,3,14,30,875.0,72.0,0.9,26.4,495.0,472.89,350.29
2018,2,3,14,45,857.0,70.0,0.95,26.2,459.0,411.82,301.25
2018,2,3,15,0,839.0,68.0,1.0,26.0,423.0,350.52,250.33
2018,2,3,15,15,813.0,65.5,1.0,26.0,382.0,287.48,196.78
2018,2,3,15,30,787.0,63.0,1.0,26.0,341.0,226.64,145.04
2018,2,3,15,45,749.5,59.5,0.9,24.3,296.5,165.68,96.58
2018,2,3,16,0,712.0,56.0,0.8,22.6,252.0,108.97,57.24
2018,2,3,16,15,652.5,51.0,0.9,21.7,205.0,55.02,32.78
2018,2,3,16,30,593.0,46.0,1.0,20.8,158.0,37.39,26.72
2018,2,3,16,45,495.5,39.0,1.1,19.95,114.5,32.0,21.7
2018,2,3,17,0,398.0,32.0,1.2,19.1,71.0,26.71,15.78
2018,2,3,17,15,242.5,20.5,1.2,18.75,40.5,17.23,0.0
2018,2,3,17,30,87.0,9.0,1.2,18.4,10.0,7.68,0.0
2018,2,3,17,45,43.5,4.5,1.2,18.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.0,13.7,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.8,2.0,0.0,0.0
2018,2,4,7,15,62.0,15.0,1.0,14.6,18.0,54.01,0.0
2018,2,4,7,30,100.0,27.0,1.0,15.4,34.0,129.07,70.71
2018,2,4,7,45,141.0,43.0,0.95,16.2,61.5,188.94,148.98
2018,2,4,8,0,182.0,59.0,0.9,17.0,89.0,244.13,198.26
2018,2,4,8,15,217.5,75.5,0.9,17.6,122.5,298.24,243.96
2018,2,4,8,30,253.0,92.0,0.9,18.2,156.0,353.89,289.07
2018,2,4,8,45,309.0,103.5,0.85,18.8,196.5,421.21,341.72
2018,2,4,9,0,365.0,115.0,0.8,19.4,237.0,511.97,409.05
2018,2,4,9,15,413.0,124.0,0.75,20.2,278.5,572.92,451.52
2018,2,4,9,30,461.0,133.0,0.7,21.0,320.0,633.89,492.48
2018,2,4,9,45,455.0,147.5,0.65,21.8,346.5,649.38,499.16
2018,2,4,10,0,449.0,162.0,0.6,22.6,373.0,662.37,504.35
2018,2,4,10,15,516.5,157.5,0.8,23.05,415.5,721.27,546.5
2018,2,4,10,30,584.0,153.0,1.0,23.5,458.0,786.65,590.91
2018,2,4,10,45,749.0,115.0,1.2,24.0,524.5,897.1,664.2
2018,2,4,11,0,914.0,77.0,1.4,24.5,591.0,982.55,718.98
2018,2,4,11,15,919.5,78.0,1.5,24.65,608.0,975.67,713.77
2018,2,4,11,30,925.0,79.0,1.6,24.8,625.0,964.87,707.27
2018,2,4,11,45,927.5,79.5,1.7,24.95,634.0,946.83,696.14
2018,2,4,12,0,930.0,80.0,1.8,25.1,643.0,925.05,682.62
2018,2,4,12,15,892.0,91.5,1.85,25.15,632.5,877.68,651.83
2018,2,4,12,30,854.0,103.0,1.9,25.2,622.0,836.72,625.26
2018,2,4,12,45,858.5,100.0,1.95,25.25,617.0,803.56,603.68
2018,2,4,13,0,863.0,97.0,2.0,25.3,612.0,767.19,579.64
2018,2,4,13,15,860.0,95.0,2.0,25.25,598.0,723.5,549.77
2018,2,4,13,30,857.0,93.0,2.0,25.2,584.0,677.47,516.34
2018,2,4,13,45,802.0,101.5,1.95,25.1,547.0,608.28,464.91
2018,2,4,14,0,747.0,110.0,1.9,25.0,510.0,542.54,415.02
2018,2,4,14,15,619.0,136.0,1.8,24.7,455.5,458.64,350.69
2018,2,4,14,30,491.0,162.0,1.7,24.4,401.0,380.71,290.36
2018,2,4,14,45,544.0,137.5,1.55,24.1,384.5,346.71,261.23
2018,2,4,15,0,597.0,113.0,1.4,23.8,368.0,310.16,228.18
2018,2,4,15,15,664.5,91.0,1.4,23.8,349.5,268.69,189.31
2018,2,4,15,30,732.0,69.0,1.4,23.8,331.0,221.0,144.49
2018,2,4,15,45,670.0,67.0,1.1,22.3,283.0,158.13,94.84
2018,2,4,16,0,608.0,65.0,0.8,20.8,235.0,104.92,58.22
2018,2,4,16,15,477.5,64.0,0.9,20.15,182.5,58.67,37.83
2018,2,4,16,30,347.0,63.0,1.0,19.5,130.0,47.64,35.78
2018,2,4,16,45,338.0,48.5,1.05,18.8,98.5,37.32,26.41
2018,2,4,17,0,329.0,34.0,1.1,18.1,67.0,28.21,17.34
2018,2,4,17,15,204.0,22.0,1.1,17.8,39.0,18.46,0.0
2018,2,4,17,30,79.0,10.0,1.1,17.5,11.0,8.54,0.0
2018,2,4,17,45,39.5,5.0,1.1,17.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,5,6,45,10.0,1.5,0.5,14.65,1.0,0.0,0.0
2018,2,5,7,0,20.0,3.0,0.4,15.0,2.0,0.0,0.0
2018,2,5,7,15,114.5,15.0,0.45,15.8,22.5,88.97,0.0
2018,2,5,7,30,209.0,27.0,0.5,16.6,43.0,221.8,133.28
2018,2,5,7,45,340.5,37.5,0.5,17.45,85.0,348.2,272.85
2018,2,5,8,0,472.0,48.0,0.5,18.3,127.0,477.85,377.12
2018,2,5,8,15,462.5,60.5,0.65,18.9,158.0,501.8,398.48
2018,2,5,8,30,453.0,73.0,0.8,19.5,189.0,523.43,416.89
2018,2,5,8,45,441.0,91.0,0.9,20.1,221.5,541.18,430.49
2018,2,5,9,0,429.0,109.0,1.0,20.7,254.0,562.45,445.75
2018,2,5,9,15,585.5,96.0,1.2,21.4,320.5,706.61,549.67
2018,2,5,9,30,742.0,83.0,1.4,22.1,387.0,845.9,644.41
2018,2,5,9,45,815.5,74.0,1.6,22.8,436.5,906.19,682.84
2018,2,5,10,0,889.0,65.0,1.8,23.5,486.0,959.16,716.58
2018,2,5,10,15,902.0,66.5,1.95,23.95,517.5,975.62,726.02
2018,2,5,10,30,915.0,68.0,2.1,24.4,549.0,988.38,733.43
2018,2,5,10,45,922.5,70.0,2.3,24.85,573.5,992.6,735.85
2018,2,5,11,0,930.0,72.0,2.5,25.3,598.0,992.84,735.75
2018,2,5,11,15,933.5,73.0,2.65,25.45,614.5,983.99,730.09
2018,2,5,11,30,937.0,74.0,2.8,25.6,631.0,971.22,721.98
2018,2,5,11,45,938.5,75.0,2.95,25.8,640.0,952.73,709.97
2018,2,5,12,0,940.0,76.0,3.1,26.0,649.0,930.48,695.48
2018,2,5,12,15,937.0,77.5,3.1,26.0,649.5,901.27,675.78
2018,2,5,12,30,934.0,79.0,3.1,26.0,650.0,868.73,653.88
2018,2,5,12,45,927.0,80.0,3.15,26.0,642.0,829.3,627.49
2018,2,5,13,0,920.0,81.0,3.2,26.0,634.0,787.19,599.08
2018,2,5,13,15,915.0,80.0,3.15,25.95,619.0,741.86,567.79
2018,2,5,13,30,910.0,79.0,3.1,25.9,604.0,694.21,532.85
2018,2,5,13,45,902.5,78.0,3.05,25.8,582.0,642.89,493.98
2018,2,5,14,0,895.0,77.0,3.0,25.7,560.0,589.91,452.83
2018,2,5,14,15,883.5,75.5,2.9,25.45,531.0,532.98,407.64
2018,2,5,14,30,872.0,74.0,2.8,25.2,502.0,475.31,360.49
2018,2,5,14,45,855.0,71.5,2.65,24.9,466.5,414.1,309.2
2018,2,5,15,0,838.0,69.0,2.5,24.6,431.0,352.57,256.33
2018,2,5,15,15,813.0,66.0,2.5,24.6,389.5,289.2,201.21
2018,2,5,15,30,788.0,63.0,2.5,24.6,348.0,227.93,148.0
2018,2,5,15,45,751.5,59.5,1.85,22.95,303.0,166.87,98.38
2018,2,5,16,0,715.0,56.0,1.2,21.3,258.0,109.94,58.15
2018,2,5,16,15,623.0,54.0,1.2,20.3,207.5,53.88,31.96
2018,2,5,16,30,531.0,52.0,1.2,19.3,157.0,41.83,30.82
2018,2,5,16,45,387.0,43.0,1.2,18.3,108.5,34.77,24.35
2018,2,5,17,0,243.0,34.0,1.2,17.3,60.0,26.33,16.09
2018,2,5,17,15,160.5,21.5,1.2,17.1,35.0,16.77,0.0
2018,2,5,17,30,78.0,9.0,1.2,16.9,10.0,7.68,0.0
2018,2,5,17,45,39.0,4.5,1.2,16.7,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,6,45,4.5,1.0,1.05,11.95,1.0,0.0,0.0
2018,2,6,7,0,9.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,2,6,7,15,47.0,15.0,1.0,13.35,18.5,44.1,0.0
2018,2,6,7,30,85.0,28.0,1.0,14.4,35.0,120.99,76.1
2018,2,6,7,45,262.5,39.0,1.0,15.45,80.0,288.68,231.22
2018,2,6,8,0,440.0,50.0,1.0,16.5,125.0,455.25,366.75
2018,2,6,8,15,453.5,61.5,1.1,17.2,159.5,496.03,400.27
2018,2,6,8,30,467.0,73.0,1.2,17.9,194.0,536.03,431.91
2018,2,6,8,45,442.0,92.5,1.25,18.65,224.0,544.39,437.65
2018,2,6,9,0,417.0,112.0,1.3,19.4,254.0,555.78,444.95
2018,2,6,9,15,627.0,90.5,1.5,20.05,334.5,739.18,578.54
2018,2,6,9,30,837.0,69.0,1.7,20.7,415.0,912.53,696.42
2018,2,6,9,45,879.5,65.5,1.9,21.4,458.5,946.55,716.42
2018,2,6,10,0,922.0,62.0,2.1,22.1,502.0,988.19,742.77
2018,2,6,10,15,935.5,63.5,2.2,22.5,534.5,1005.4,752.27
2018,2,6,10,30,949.0,65.0,2.3,22.9,567.0,1018.77,759.53
2018,2,6,10,45,961.0,65.5,2.4,23.3,594.0,1025.32,762.43
2018,2,6,11,0,973.0,66.0,2.5,23.7,621.0,1027.75,762.82
2018,2,6,11,15,979.0,67.0,2.5,23.9,639.0,1020.86,756.83
2018,2,6,11,30,985.0,68.0,2.5,24.1,657.0,1009.8,748.37
2018,2,6,11,45,988.0,68.0,2.5,24.25,666.5,990.57,734.9
2018,2,6,12,0,991.0,68.0,2.5,24.4,676.0,967.35,719.01
2018,2,6,12,15,989.5,69.0,2.5,24.45,677.5,937.54,699.12
2018,2,6,12,30,988.0,70.0,2.5,24.5,679.0,904.14,676.89
2018,2,6,12,45,983.0,71.0,2.45,24.55,671.5,864.51,650.03
2018,2,6,13,0,978.0,72.0,2.4,24.6,664.0,821.87,621.05
2018,2,6,13,15,970.0,72.0,2.4,24.5,647.5,773.19,588.42
2018,2,6,13,30,962.0,72.0,2.4,24.4,631.0,722.23,552.48
2018,2,6,13,45,952.5,71.5,2.4,24.3,607.5,667.78,511.97
2018,2,6,14,0,943.0,71.0,2.4,24.2,584.0,611.72,469.05
2018,2,6,14,15,931.0,70.0,2.3,23.95,554.0,552.53,422.32
2018,2,6,14,30,919.0,69.0,2.2,23.7,524.0,492.55,373.47
2018,2,6,14,45,901.0,67.5,2.15,23.45,487.5,429.18,320.66
2018,2,6,15,0,883.0,66.0,2.1,23.2,451.0,366.29,266.65
2018,2,6,15,15,859.5,63.0,2.1,23.2,408.5,301.24,209.9
2018,2,6,15,30,836.0,60.0,2.1,23.2,366.0,235.92,153.09
2018,2,6,15,45,799.5,57.0,1.6,21.6,319.5,172.26,101.08
2018,2,6,16,0,763.0,54.0,1.1,20.0,273.0,112.67,58.76
2018,2,6,16,15,709.0,49.5,1.1,19.15,224.5,55.73,32.45
2018,2,6,16,30,655.0,45.0,1.1,18.3,176.0,39.94,29.34
2018,2,6,16,45,566.5,38.5,1.15,17.4,130.0,34.48,24.25
2018,2,6,17,0,478.0,32.0,1.2,16.5,84.0,29.1,18.63
2018,2,6,17,15,301.5,22.0,1.2,16.25,49.0,18.42,0.97
2018,2,6,17,30,125.0,12.0,1.2,16.0,14.0,10.24,0.0
2018,2,6,17,45,62.5,6.0,1.2,15.75,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,6,45,12.0,2.0,1.25,11.65,2.0,0.0,0.0
2018,2,7,7,0,24.0,4.0,1.2,12.0,4.0,0.0,0.0
2018,2,7,7,15,51.5,17.5,1.35,13.15,20.5,49.27,0.0
2018,2,7,7,30,79.0,31.0,1.5,14.3,37.0,124.22,81.94
2018,2,7,7,45,289.0,39.5,1.7,15.45,86.0,309.02,249.32
2018,2,7,8,0,499.0,48.0,1.9,16.6,135.0,500.21,404.97
2018,2,7,8,15,480.0,61.5,1.95,17.3,165.5,518.51,421.25
2018,2,7,8,30,461.0,75.0,2.0,18.0,196.0,533.71,433.94
2018,2,7,8,45,461.5,91.5,2.05,18.7,231.5,560.54,454.03
2018,2,7,9,0,462.0,108.0,2.1,19.4,267.0,591.77,476.27
2018,2,7,9,15,626.5,91.5,2.3,20.25,336.0,740.76,584.77
2018,2,7,9,30,791.0,75.0,2.5,21.1,405.0,877.88,679.11
2018,2,7,9,45,834.0,72.0,2.65,21.95,448.0,923.52,706.94
2018,2,7,10,0,877.0,69.0,2.8,22.8,491.0,955.46,725.76
2018,2,7,10,15,889.5,71.0,2.8,23.25,522.5,972.06,733.99
2018,2,7,10,30,902.0,73.0,2.8,23.7,554.0,984.97,739.9
2018,2,7,10,45,911.0,74.5,2.85,24.1,579.0,989.98,741.24
2018,2,7,11,0,920.0,76.0,2.9,24.5,604.0,991.05,740.18
2018,2,7,11,15,925.0,76.5,2.85,24.7,621.0,983.05,733.0
2018,2,7,11,30,930.0,77.0,2.8,24.9,638.0,971.13,723.48
2018,2,7,11,45,931.5,78.0,2.75,25.1,647.0,952.7,709.84
2018,2,7,12,0,933.0,79.0,2.7,25.3,656.0,930.52,693.91
2018,2,7,12,15,929.0,80.5,2.65,25.4,656.0,900.52,673.15
2018,2,7,12,30,925.0,82.0,2.6,25.5,656.0,867.27,650.31
2018,2,7,12,45,917.5,84.5,2.5,25.6,648.5,829.27,623.9
2018,2,7,13,0,910.0,87.0,2.4,25.7,641.0,788.58,595.64
2018,2,7,13,15,904.5,86.0,2.3,25.65,626.0,743.12,564.32
2018,2,7,13,30,899.0,85.0,2.2,25.6,611.0,695.38,529.41
2018,2,7,13,45,890.0,84.0,2.1,25.55,588.5,643.43,490.3
2018,2,7,14,0,881.0,83.0,2.0,25.5,566.0,589.99,449.14
2018,2,7,14,15,867.5,81.5,1.85,25.25,536.5,534.29,405.26
2018,2,7,14,30,854.0,80.0,1.7,25.0,507.0,475.5,357.84
2018,2,7,14,45,835.0,77.5,1.6,24.75,470.5,413.39,306.76
2018,2,7,15,0,816.0,75.0,1.5,24.5,434.0,352.09,254.87
2018,2,7,15,15,790.0,72.5,1.5,24.5,393.0,289.94,201.52
2018,2,7,15,30,764.0,70.0,1.5,24.5,352.0,230.04,150.04
2018,2,7,15,45,726.0,66.0,1.15,23.1,307.0,169.52,101.23
2018,2,7,16,0,688.0,62.0,0.8,21.7,262.0,113.4,61.67
2018,2,7,16,15,630.0,56.5,0.85,20.8,215.0,56.38,33.56
2018,2,7,16,30,572.0,51.0,0.9,19.9,168.0,41.05,30.12
2018,2,7,16,45,479.5,44.0,1.0,19.0,124.0,35.84,25.29
2018,2,7,17,0,387.0,37.0,1.1,18.1,80.0,30.73,20.01
2018,2,7,17,15,245.0,25.0,1.1,17.65,47.5,20.98,4.12
2018,2,7,17,30,103.0,13.0,1.1,17.2,15.0,11.1,0.0
2018,2,7,17,45,51.5,6.5,1.1,16.7,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,10.5,2.0,0.95,13.9,2.0,0.0,0.0
2018,2,8,7,0,21.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,2,8,7,15,96.5,18.0,0.9,15.15,25.5,79.77,0.0
2018,2,8,7,30,172.0,32.0,0.9,16.1,47.0,208.99,144.83
2018,2,8,7,45,278.0,44.0,0.9,17.0,85.5,308.2,245.75
2018,2,8,8,0,384.0,56.0,0.9,17.9,124.0,417.97,336.48
2018,2,8,8,15,425.5,66.0,0.95,18.55,162.0,478.86,385.12
2018,2,8,8,30,467.0,76.0,1.0,19.2,200.0,540.6,432.25
2018,2,8,8,45,476.0,91.0,1.0,19.85,237.5,572.99,455.15
2018,2,8,9,0,485.0,106.0,1.0,20.5,275.0,610.42,480.81
2018,2,8,9,15,617.5,95.5,1.0,21.3,338.0,738.13,569.05
2018,2,8,9,30,750.0,85.0,1.0,22.1,401.0,859.0,646.97
2018,2,8,9,45,815.5,78.0,0.95,22.95,449.5,914.78,677.79
2018,2,8,10,0,881.0,71.0,0.9,23.8,498.0,963.26,703.63
2018,2,8,10,15,894.5,72.5,1.0,24.25,530.0,980.18,712.97
2018,2,8,10,30,908.0,74.0,1.1,24.7,562.0,993.41,720.45
2018,2,8,10,45,917.5,75.0,1.2,25.15,587.0,998.24,722.71
2018,2,8,11,0,927.0,76.0,1.3,25.6,612.0,999.11,722.66
2018,2,8,11,15,933.0,76.5,1.35,25.8,629.5,991.98,717.58
2018,2,8,11,30,939.0,77.0,1.4,26.0,647.0,980.85,710.21
2018,2,8,11,45,942.5,77.0,1.45,26.15,656.5,962.84,698.74
2018,2,8,12,0,946.0,77.0,1.5,26.3,666.0,940.98,684.94
2018,2,8,12,15,947.0,77.0,1.6,26.35,667.5,913.17,668.25
2018,2,8,12,30,948.0,77.0,1.7,26.4,669.0,881.79,649.1
2018,2,8,12,45,947.0,76.5,1.75,26.45,662.5,844.82,625.53
2018,2,8,13,0,946.0,76.0,1.8,26.5,656.0,804.7,599.67
2018,2,8,13,15,940.5,75.0,1.8,26.45,640.5,757.86,568.76
2018,2,8,13,30,935.0,74.0,1.8,26.4,625.0,708.64,534.57
2018,2,8,13,45,927.0,73.0,1.85,26.3,602.5,655.72,496.26
2018,2,8,14,0,919.0,72.0,1.9,26.2,580.0,601.12,455.45
2018,2,8,14,15,907.5,70.5,1.85,26.0,550.0,542.79,410.2
2018,2,8,14,30,896.0,69.0,1.8,25.8,520.0,483.69,362.84
2018,2,8,14,45,879.5,67.0,1.8,25.55,484.0,421.6,311.9
2018,2,8,15,0,863.0,65.0,1.8,25.3,448.0,359.88,259.6
2018,2,8,15,15,839.5,62.5,1.8,25.3,406.5,296.38,204.77
2018,2,8,15,30,816.0,60.0,1.8,25.3,365.0,232.5,149.75
2018,2,8,15,45,782.5,57.0,1.4,23.8,320.0,170.38,99.32
2018,2,8,16,0,749.0,54.0,1.0,22.3,275.0,111.96,58.02
2018,2,8,16,15,684.5,51.0,1.05,21.35,226.0,56.79,33.02
2018,2,8,16,30,620.0,48.0,1.1,20.4,177.0,42.26,31.12
2018,2,8,16,45,531.5,41.0,1.15,19.45,131.0,33.45,23.23
2018,2,8,17,0,443.0,34.0,1.2,18.5,85.0,28.14,17.95
2018,2,8,17,15,257.0,22.5,1.2,18.15,49.0,18.61,4.55
2018,2,8,17,30,71.0,11.0,1.2,17.8,13.0,9.39,0.0
2018,2,8,17,45,35.5,5.5,1.2,17.45,6.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,6,45,16.0,2.0,0.85,13.85,2.0,0.0,0.0
2018,2,9,7,0,32.0,4.0,0.8,14.2,4.0,3.41,0.0
2018,2,9,7,15,120.5,18.5,0.9,15.1,27.5,96.32,0.0
2018,2,9,7,30,209.0,33.0,1.0,16.0,51.0,238.23,170.46
2018,2,9,7,45,371.0,39.0,1.05,16.9,96.5,374.2,298.73
2018,2,9,8,0,533.0,45.0,1.1,17.8,142.0,524.24,418.12
2018,2,9,8,15,490.0,62.0,1.25,18.45,171.0,528.53,423.92
2018,2,9,8,30,447.0,79.0,1.4,19.1,200.0,521.13,419.87
2018,2,9,8,45,473.5,91.0,1.5,19.75,239.5,571.04,457.49
2018,2,9,9,0,500.0,103.0,1.6,20.4,279.0,620.42,492.85
2018,2,9,9,15,624.0,94.5,1.75,21.15,341.5,743.75,580.5
2018,2,9,9,30,748.0,86.0,1.9,21.9,404.0,859.39,658.57
2018,2,9,9,45,829.5,74.0,2.0,22.6,456.0,924.12,699.2
2018,2,9,10,0,911.0,62.0,2.1,23.3,508.0,981.3,734.38
2018,2,9,10,15,924.0,63.5,2.3,23.85,540.5,998.12,744.08
2018,2,9,10,30,937.0,65.0,2.5,24.4,573.0,1011.11,751.65
2018,2,9,10,45,946.0,66.0,2.65,25.0,598.5,1015.55,752.99
2018,2,9,11,0,955.0,67.0,2.8,25.6,624.0,1015.91,751.83
2018,2,9,11,15,960.5,68.0,2.9,25.9,641.5,1008.77,746.31
2018,2,9,11,30,966.0,69.0,3.0,26.2,659.0,997.52,738.28
2018,2,9,11,45,968.5,69.0,3.15,26.5,668.5,978.17,725.42
2018,2,9,12,0,971.0,69.0,3.3,26.8,678.0,954.92,710.03
2018,2,9,12,15,969.5,70.5,3.35,26.85,679.5,926.15,690.97
2018,2,9,12,30,968.0,72.0,3.4,26.9,681.0,893.82,669.51
2018,2,9,12,45,963.0,73.5,3.45,27.0,674.0,855.28,643.63
2018,2,9,13,0,958.0,75.0,3.5,27.1,667.0,813.76,615.56
2018,2,9,13,15,953.0,74.5,3.5,27.0,652.0,767.28,584.04
2018,2,9,13,30,948.0,74.0,3.5,26.9,637.0,718.3,549.2
2018,2,9,13,45,934.0,74.0,3.55,26.8,611.5,662.03,507.22
2018,2,9,14,0,920.0,74.0,3.6,26.7,586.0,604.61,463.2
2018,2,9,14,15,892.5,73.0,3.45,26.4,549.0,538.41,411.26
2018,2,9,14,30,865.0,72.0,3.3,26.1,512.0,473.2,358.64
2018,2,9,14,45,842.0,71.5,3.2,25.75,475.0,411.5,307.28
2018,2,9,15,0,819.0,71.0,3.1,25.4,438.0,350.31,254.97
2018,2,9,15,15,822.5,66.5,3.1,25.4,406.0,294.25,204.76
2018,2,9,15,30,826.0,62.0,3.1,25.4,374.0,236.84,153.41
2018,2,9,15,45,746.5,63.5,2.3,23.7,319.0,170.93,101.62
2018,2,9,16,0,667.0,65.0,1.5,22.0,264.0,111.02,60.49
2018,2,9,16,15,563.0,62.5,1.45,20.9,210.5,59.78,37.01
2018,2,9,16,30,459.0,60.0,1.4,19.8,157.0,47.62,35.88
2018,2,9,16,45,371.0,50.0,1.35,18.7,115.5,40.26,29.21
2018,2,9,17,0,283.0,40.0,1.3,17.6,74.0,30.91,20.47
2018,2,9,17,15,200.5,27.0,1.25,17.4,45.5,21.02,7.26
2018,2,9,17,30,118.0,14.0,1.2,17.2,17.0,11.95,0.0
2018,2,9,17,45,59.0,7.0,1.2,16.95,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,0.85,10.95,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,0.8,11.4,6.0,5.12,0.0
2018,2,10,7,15,111.5,19.0,0.95,12.1,27.0,122.68,0.0
2018,2,10,7,30,179.0,32.0,1.1,12.8,48.0,213.81,158.26
2018,2,10,7,45,199.5,49.0,1.2,13.5,77.5,256.2,208.17
2018,2,10,8,0,220.0,66.0,1.3,14.2,107.0,282.48,233.8
2018,2,10,8,15,282.5,79.0,1.5,14.9,147.0,374.08,310.2
2018,2,10,8,30,345.0,92.0,1.7,15.6,187.0,451.58,373.01
2018,2,10,8,45,494.5,89.0,1.85,16.35,251.0,595.03,484.15
2018,2,10,9,0,644.0,86.0,2.0,17.1,315.0,740.39,590.12
2018,2,10,9,15,746.0,76.0,2.3,17.9,372.5,828.22,651.47
2018,2,10,9,30,848.0,66.0,2.6,18.7,430.0,923.31,716.67
2018,2,10,9,45,864.5,68.0,2.9,19.55,467.5,940.15,726.06
2018,2,10,10,0,881.0,70.0,3.2,20.4,505.0,964.26,740.99
2018,2,10,10,15,894.0,71.5,3.35,20.75,536.5,980.8,750.81
2018,2,10,10,30,907.0,73.0,3.5,21.1,568.0,993.64,758.2
2018,2,10,10,45,915.5,74.0,3.65,21.45,593.0,997.55,759.61
2018,2,10,11,0,924.0,75.0,3.8,21.8,618.0,997.52,758.53
2018,2,10,11,15,929.5,76.0,3.85,21.95,635.5,990.6,752.84
2018,2,10,11,30,935.0,77.0,3.9,22.1,653.0,979.68,744.63
2018,2,10,11,45,937.5,78.0,3.9,22.25,662.5,962.01,731.68
2018,2,10,12,0,940.0,79.0,3.9,22.4,672.0,940.5,716.28
2018,2,10,12,15,940.5,79.0,3.95,22.45,673.5,912.33,696.94
2018,2,10,12,30,941.0,79.0,4.0,22.5,675.0,880.64,675.19
2018,2,10,12,45,895.5,92.5,4.05,22.55,655.0,823.89,635.67
2018,2,10,13,0,850.0,106.0,4.1,22.6,635.0,773.29,600.28
2018,2,10,13,15,864.5,98.5,4.2,22.55,626.0,736.37,574.6
2018,2,10,13,30,879.0,91.0,4.3,22.5,617.0,691.06,540.91
2018,2,10,13,45,895.0,83.5,4.35,22.4,602.0,648.64,508.16
2018,2,10,14,0,911.0,76.0,4.4,22.3,587.0,602.37,471.5
2018,2,10,14,15,898.5,74.5,4.4,22.05,557.0,543.73,424.16
2018,2,10,14,30,886.0,73.0,4.4,21.8,527.0,484.44,374.82
2018,2,10,14,45,870.0,71.0,4.4,21.5,491.0,422.88,322.23
2018,2,10,15,0,854.0,69.0,4.4,21.2,455.0,360.75,267.7
2018,2,10,15,15,812.5,69.5,4.4,21.2,409.5,294.63,209.48
2018,2,10,15,30,771.0,70.0,4.4,21.2,364.0,232.49,155.04
2018,2,10,15,45,726.0,66.0,3.75,20.05,316.0,170.21,103.68
2018,2,10,16,0,681.0,62.0,3.1,18.9,268.0,113.23,62.65
2018,2,10,16,15,631.0,55.5,2.75,17.8,221.0,55.85,33.26
2018,2,10,16,30,581.0,49.0,2.4,16.7,174.0,39.24,29.01
2018,2,10,16,45,447.0,44.5,2.05,15.55,126.5,35.81,25.78
2018,2,10,17,0,313.0,40.0,1.7,14.4,79.0,32.78,22.48
2018,2,10,17,15,193.0,26.0,1.65,13.95,46.5,20.23,7.97
2018,2,10,17,30,73.0,12.0,1.6,13.5,14.0,10.24,0.0
2018,2,10,17,45,36.5,6.0,1.55,13.05,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,11,6,45,8.5,2.0,1.2,9.8,2.0,0.0,0.0
2018,2,11,7,0,17.0,4.0,1.2,10.2,4.0,14.07,0.0
2018,2,11,7,15,100.5,20.0,1.45,11.25,28.5,118.09,0.0
2018,2,11,7,30,184.0,36.0,1.7,12.3,53.0,223.94,169.59
2018,2,11,7,45,350.5,43.0,1.95,13.35,100.5,363.72,298.02
2018,2,11,8,0,517.0,50.0,2.2,14.4,148.0,518.97,425.3
2018,2,11,8,15,460.5,68.5,2.4,15.2,173.5,512.47,422.23
2018,2,11,8,30,404.0,87.0,2.6,16.0,199.0,495.73,409.92
2018,2,11,8,45,435.0,99.5,2.8,16.8,239.5,548.97,451.3
2018,2,11,9,0,466.0,112.0,3.0,17.6,280.0,602.06,490.76
2018,2,11,9,15,609.0,100.5,3.2,18.2,347.5,738.63,592.02
