Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,15,19.0,3.0,0.7,5.5,2.5,0.0,0.0
2018,3,4,6,30,38.0,6.0,0.7,5.8,5.0,0.0,0.0
2018,3,4,6,45,163.0,18.5,0.7,6.15,30.5,113.35,0.0
2018,3,4,7,0,288.0,31.0,0.7,6.5,56.0,264.64,191.81
2018,3,4,7,15,422.0,40.0,0.8,6.9,104.0,384.95,316.98
2018,3,4,7,30,556.0,49.0,0.9,7.3,152.0,515.31,426.66
2018,3,4,7,45,640.0,53.0,1.0,7.75,206.5,609.72,502.34
2018,3,4,8,0,724.0,57.0,1.1,8.2,261.0,702.88,573.48
2018,3,4,8,15,769.0,61.0,1.2,8.75,314.5,772.52,623.83
2018,3,4,8,30,814.0,65.0,1.3,9.3,368.0,842.09,672.28
2018,3,4,8,45,844.5,67.0,1.4,9.8,418.0,894.98,707.46
2018,3,4,9,0,875.0,69.0,1.5,10.3,468.0,935.56,733.38
2018,3,4,9,15,892.0,72.0,1.55,10.8,513.0,972.14,755.47
2018,3,4,9,30,909.0,75.0,1.6,11.3,558.0,1005.62,775.17
2018,3,4,9,45,920.5,78.0,1.6,11.75,597.0,1030.21,788.08
2018,3,4,10,0,932.0,81.0,1.6,12.2,636.0,1051.02,798.54
2018,3,4,10,15,943.0,82.5,1.65,12.55,669.5,1065.47,806.04
2018,3,4,10,30,954.0,84.0,1.7,12.9,703.0,1075.84,811.05
2018,3,4,10,45,961.5,85.0,1.7,13.3,728.5,1077.86,809.83
2018,3,4,11,0,969.0,86.0,1.7,13.7,754.0,1075.61,806.12
2018,3,4,11,15,972.0,86.5,1.75,13.9,770.5,1064.02,797.97
2018,3,4,11,30,975.0,87.0,1.8,14.1,787.0,1048.24,787.33
2018,3,4,11,45,976.5,87.5,1.8,14.35,795.5,1026.89,772.29
2018,3,4,12,0,978.0,88.0,1.8,14.6,804.0,1001.53,754.78
2018,3,4,12,15,975.0,89.5,1.9,14.7,804.0,969.34,734.54
2018,3,4,12,30,972.0,91.0,2.0,14.8,804.0,933.59,711.74
2018,3,4,12,45,965.5,92.5,2.05,14.9,795.0,891.61,683.88
2018,3,4,13,0,959.0,94.0,2.1,15.0,786.0,846.7,653.77
2018,3,4,13,15,955.5,93.5,2.1,15.05,770.5,799.29,621.24
2018,3,4,13,30,952.0,93.0,2.1,15.1,755.0,749.22,585.12
2018,3,4,13,45,947.0,91.5,2.15,15.1,731.5,694.79,544.26
2018,3,4,14,0,942.0,90.0,2.2,15.1,708.0,638.34,500.54
2018,3,4,14,15,932.0,89.0,2.25,14.95,677.0,577.94,452.53
2018,3,4,14,30,922.0,88.0,2.3,14.8,646.0,516.55,401.94
2018,3,4,14,45,907.5,86.0,2.3,14.7,607.0,451.71,346.64
2018,3,4,15,0,893.0,84.0,2.3,14.6,568.0,387.0,289.71
2018,3,4,15,15,873.5,81.0,2.3,14.6,523.5,317.91,228.17
2018,3,4,15,30,854.0,78.0,2.3,14.6,479.0,252.01,169.28
2018,3,4,15,45,825.5,75.0,2.2,14.05,430.0,186.51,114.14
2018,3,4,16,0,797.0,72.0,2.1,13.5,381.0,124.21,69.48
2018,3,4,16,15,756.5,68.0,1.85,12.65,329.0,64.37,52.18
2018,3,4,16,30,716.0,64.0,1.6,11.8,277.0,54.84,43.91
2018,3,4,16,45,654.0,58.0,1.35,10.95,224.5,46.2,36.19
2018,3,4,17,0,592.0,52.0,1.1,10.1,172.0,42.06,32.32
2018,3,4,17,15,465.5,43.5,1.1,9.45,121.0,35.52,26.02
2018,3,4,17,30,339.0,35.0,1.1,8.8,70.0,29.11,18.96
2018,3,4,17,45,201.0,22.0,1.1,8.2,39.5,18.54,0.0
2018,3,4,18,0,63.0,9.0,1.1,7.6,9.0,7.68,0.0
2018,3,4,18,15,31.5,4.5,1.1,7.65,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.2,2.85,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.3,3.9,6.0,0.0,0.0
2018,3,5,6,45,190.0,20.0,1.45,4.9,34.5,131.0,0.0
2018,3,5,7,0,335.0,33.0,1.6,5.9,63.0,298.07,225.54
2018,3,5,7,15,461.5,41.5,1.7,6.75,112.5,414.68,344.92
2018,3,5,7,30,588.0,50.0,1.8,7.6,162.0,540.95,451.61
2018,3,5,7,45,659.5,55.0,1.95,8.45,216.0,628.38,522.34
2018,3,5,8,0,731.0,60.0,2.1,9.3,270.0,713.13,587.49
2018,3,5,8,15,771.5,64.0,2.05,10.15,322.5,779.31,634.1
2018,3,5,8,30,812.0,68.0,2.0,11.0,375.0,845.03,678.08
2018,3,5,8,45,839.0,71.5,1.95,11.9,424.5,896.7,709.94
2018,3,5,9,0,866.0,75.0,1.9,12.8,474.0,946.28,739.22
2018,3,5,9,15,888.0,77.0,1.8,13.5,520.5,975.67,753.61
2018,3,5,9,30,910.0,79.0,1.7,14.2,567.0,1012.59,772.82
2018,3,5,9,45,926.5,80.0,1.55,14.9,607.0,1039.49,783.92
2018,3,5,10,0,943.0,81.0,1.4,15.6,647.0,1062.77,792.31
2018,3,5,10,15,953.0,83.0,1.35,16.0,680.5,1076.83,797.33
2018,3,5,10,30,963.0,85.0,1.3,16.4,714.0,1086.74,799.9
2018,3,5,10,45,969.5,85.0,1.25,16.85,738.5,1086.42,796.02
2018,3,5,11,0,976.0,85.0,1.2,17.3,763.0,1081.84,789.78
2018,3,5,11,15,978.5,86.0,1.2,17.6,779.5,1070.21,780.82
2018,3,5,11,30,981.0,87.0,1.2,17.9,796.0,1054.34,769.48
2018,3,5,11,45,983.0,87.5,1.15,18.15,805.0,1033.26,754.22
2018,3,5,12,0,985.0,88.0,1.1,18.4,814.0,1008.1,736.6
2018,3,5,12,15,985.5,88.0,1.05,18.55,815.0,977.09,715.69
2018,3,5,12,30,986.0,88.0,1.0,18.7,816.0,942.31,692.48
2018,3,5,12,45,985.0,87.0,1.0,18.85,808.0,901.63,666.35
2018,3,5,13,0,984.0,86.0,1.0,19.0,800.0,857.64,637.91
2018,3,5,13,15,978.5,85.5,1.0,19.05,783.0,807.74,605.51
2018,3,5,13,30,973.0,85.0,1.0,19.1,766.0,755.3,569.98
2018,3,5,13,45,964.0,84.5,1.0,19.1,740.5,698.35,529.0
2018,3,5,14,0,955.0,84.0,1.0,19.1,715.0,639.71,485.5
2018,3,5,14,15,944.5,83.0,1.0,19.0,683.0,578.39,438.67
2018,3,5,14,30,934.0,82.0,1.0,18.9,651.0,516.12,389.31
2018,3,5,14,45,919.0,80.5,1.0,18.8,612.0,450.89,335.88
2018,3,5,15,0,904.0,79.0,1.0,18.7,573.0,385.81,280.7
2018,3,5,15,15,864.5,77.5,1.0,18.7,519.5,311.6,217.77
2018,3,5,15,30,825.0,76.0,1.0,18.7,466.0,243.31,159.58
2018,3,5,15,45,797.5,72.0,0.95,18.15,417.5,179.02,106.91
2018,3,5,16,0,770.0,68.0,0.9,17.6,369.0,117.86,64.06
2018,3,5,16,15,697.0,67.5,0.85,16.75,312.0,62.11,49.3
2018,3,5,16,30,624.0,67.0,0.8,15.9,255.0,51.77,40.47
2018,3,5,16,45,557.0,61.5,0.8,15.05,206.0,48.18,37.36
2018,3,5,17,0,490.0,56.0,0.8,14.2,157.0,44.68,34.12
2018,3,5,17,15,379.5,46.0,0.85,13.55,110.5,37.2,27.07
2018,3,5,17,30,269.0,36.0,0.9,12.9,64.0,27.92,17.81
2018,3,5,17,45,175.0,22.5,0.95,12.25,37.0,17.57,0.0
2018,3,5,18,0,81.0,9.0,1.0,11.6,10.0,7.68,0.0
2018,3,5,18,15,40.5,4.5,1.05,11.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,6,15,21.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,3,6,6,30,42.0,6.0,1.1,8.7,6.0,5.12,0.0
2018,3,6,6,45,114.0,19.5,1.1,9.45,28.5,114.23,0.0
2018,3,6,7,0,186.0,33.0,1.1,10.2,51.0,202.47,153.73
2018,3,6,7,15,242.0,48.5,1.25,11.0,86.5,267.61,220.38
2018,3,6,7,30,298.0,64.0,1.4,11.8,122.0,338.33,282.46
2018,3,6,7,45,408.0,73.0,1.6,12.6,177.5,446.87,373.2
2018,3,6,8,0,518.0,82.0,1.8,13.4,233.0,570.87,470.55
2018,3,6,8,15,599.0,85.0,2.0,14.3,290.5,663.75,539.7
2018,3,6,8,30,680.0,88.0,2.2,15.2,348.0,759.08,608.15
2018,3,6,8,45,683.5,98.5,2.4,16.15,388.5,794.05,630.5
2018,3,6,9,0,687.0,109.0,2.6,17.1,429.0,826.17,650.76
2018,3,6,9,15,621.0,137.0,2.75,17.75,447.0,808.13,635.22
2018,3,6,9,30,555.0,165.0,2.9,18.4,465.0,775.05,609.3
2018,3,6,9,45,724.5,128.5,3.1,19.05,549.0,916.5,708.06
2018,3,6,10,0,894.0,92.0,3.3,19.7,633.0,1027.74,781.33
2018,3,6,10,15,924.0,88.0,3.35,20.05,672.5,1054.26,796.01
2018,3,6,10,30,954.0,84.0,3.4,20.4,712.0,1076.95,808.9
2018,3,6,10,45,959.5,84.5,3.45,20.75,736.0,1076.23,806.37
2018,3,6,11,0,965.0,85.0,3.5,21.1,760.0,1071.3,801.44
2018,3,6,11,15,968.5,86.0,3.45,21.35,777.0,1060.72,792.47
2018,3,6,11,30,972.0,87.0,3.4,21.6,794.0,1045.93,780.94
2018,3,6,11,45,877.0,126.0,3.4,21.85,769.5,987.02,740.49
2018,3,6,12,0,782.0,165.0,3.4,22.1,745.0,921.37,695.5
2018,3,6,12,15,761.0,173.0,3.3,22.25,738.0,883.12,668.68
2018,3,6,12,30,740.0,181.0,3.2,22.4,731.0,842.74,640.15
2018,3,6,12,45,719.5,187.0,3.15,22.55,717.0,799.04,608.72
2018,3,6,13,0,699.0,193.0,3.1,22.7,703.0,754.01,575.68
2018,3,6,13,15,726.5,177.0,2.9,22.7,697.5,722.3,552.27
2018,3,6,13,30,754.0,161.0,2.7,22.7,692.0,686.01,524.97
2018,3,6,13,45,809.0,135.5,2.55,22.7,688.0,652.36,499.44
2018,3,6,14,0,864.0,110.0,2.4,22.7,684.0,613.57,469.0
2018,3,6,14,15,815.0,115.5,2.2,22.55,637.5,541.65,412.83
2018,3,6,14,30,766.0,121.0,2.0,22.4,591.0,473.15,358.23
2018,3,6,14,45,805.0,102.0,1.85,22.25,569.0,422.58,315.15
2018,3,6,15,0,844.0,83.0,1.7,22.1,547.0,366.18,265.56
2018,3,6,15,15,840.0,78.5,1.7,22.1,510.0,304.89,211.76
2018,3,6,15,30,836.0,74.0,1.7,22.1,473.0,243.18,157.61
2018,3,6,15,45,819.5,70.5,1.3,21.35,428.5,180.26,105.79
2018,3,6,16,0,803.0,67.0,0.9,20.6,384.0,118.99,63.13
2018,3,6,16,15,730.0,66.0,0.75,19.7,324.5,60.67,47.44
2018,3,6,16,30,657.0,65.0,0.6,18.8,265.0,50.45,38.83
2018,3,6,16,45,526.5,63.5,0.5,17.85,205.0,49.45,38.06
2018,3,6,17,0,396.0,62.0,0.4,16.9,145.0,47.06,35.85
2018,3,6,17,15,335.0,49.0,0.45,16.25,105.5,37.61,27.17
2018,3,6,17,30,274.0,36.0,0.5,15.6,66.0,27.92,17.76
2018,3,6,17,45,158.5,22.5,0.55,14.9,37.5,17.53,0.0
2018,3,6,18,0,43.0,9.0,0.6,14.2,9.0,7.68,0.0
2018,3,6,18,15,21.5,4.5,0.6,14.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.2,13.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.5,1.15,10.6,1.5,0.0,0.0
2018,3,7,6,30,9.0,3.0,1.1,10.8,3.0,7.53,0.0
2018,3,7,6,45,4.5,10.0,1.05,11.0,10.0,11.15,0.0
2018,3,7,7,0,0.0,17.0,1.0,11.2,17.0,14.0,5.52
2018,3,7,7,15,0.0,26.5,1.05,11.85,26.5,21.86,12.89
2018,3,7,7,30,0.0,36.0,1.1,12.5,36.0,29.73,19.9
2018,3,7,7,45,1.5,50.5,1.2,13.2,51.0,42.98,31.45
2018,3,7,8,0,3.0,65.0,1.3,13.9,66.0,57.14,43.6
2018,3,7,8,15,11.0,66.5,1.5,14.6,70.5,64.66,50.2
2018,3,7,8,30,19.0,68.0,1.7,15.3,75.0,78.86,62.34
2018,3,7,8,45,9.5,72.0,1.9,16.0,75.5,68.54,52.87
2018,3,7,9,0,0.0,76.0,2.1,16.7,76.0,63.07,47.54
2018,3,7,9,15,12.5,126.5,2.3,17.55,133.5,122.03,96.59
2018,3,7,9,30,25.0,177.0,2.5,18.4,191.0,200.23,159.77
2018,3,7,9,45,186.0,209.5,2.65,19.2,322.5,417.21,334.8
2018,3,7,10,0,347.0,242.0,2.8,20.0,454.0,638.72,501.52
2018,3,7,10,15,427.5,235.0,2.85,20.5,509.5,732.0,567.1
2018,3,7,10,30,508.0,228.0,2.9,21.0,565.0,801.95,615.81
2018,3,7,10,45,600.0,206.0,2.95,21.5,618.0,871.54,663.79
2018,3,7,11,0,692.0,184.0,3.0,22.0,671.0,931.23,702.37
2018,3,7,11,15,825.0,135.5,3.05,22.25,729.5,987.83,738.96
2018,3,7,11,30,958.0,87.0,3.1,22.5,788.0,1032.63,767.34
2018,3,7,11,45,960.5,87.0,3.15,22.8,797.0,1011.82,752.26
2018,3,7,12,0,963.0,87.0,3.2,23.1,806.0,987.02,735.22
2018,3,7,12,15,964.0,87.0,3.2,23.2,807.0,956.98,714.94
2018,3,7,12,30,965.0,87.0,3.2,23.3,808.0,923.22,692.21
2018,3,7,12,45,965.5,85.5,3.2,23.4,800.5,883.9,665.66
2018,3,7,13,0,966.0,84.0,3.2,23.5,793.0,841.23,636.72
2018,3,7,13,15,963.0,83.0,3.15,23.45,777.5,793.34,604.04
2018,3,7,13,30,960.0,82.0,3.1,23.4,762.0,742.75,568.17
2018,3,7,13,45,954.0,81.0,3.05,23.35,738.0,687.78,526.89
2018,3,7,14,0,948.0,80.0,3.0,23.3,714.0,630.86,483.03
2018,3,7,14,15,938.0,78.5,2.9,23.1,682.0,569.69,434.77
2018,3,7,14,30,928.0,77.0,2.8,22.9,650.0,507.55,384.21
2018,3,7,14,45,914.5,76.0,2.75,22.7,612.0,443.75,330.83
2018,3,7,15,0,901.0,75.0,2.7,22.5,574.0,379.93,275.81
2018,3,7,15,15,882.5,72.5,2.7,22.5,529.5,313.69,217.83
2018,3,7,15,30,864.0,70.0,2.7,22.5,485.0,248.65,161.08
2018,3,7,15,45,838.0,67.5,2.4,21.6,436.5,179.69,104.79
2018,3,7,16,0,812.0,65.0,2.1,20.7,388.0,117.27,61.72
2018,3,7,16,15,774.0,61.0,1.9,19.55,336.0,56.56,43.93
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,48.98,37.6
2018,3,7,16,45,672.0,53.0,1.45,17.25,231.0,45.92,35.03
2018,3,7,17,0,608.0,49.0,1.2,16.1,178.0,39.48,29.3
2018,3,7,17,15,502.5,41.5,1.25,15.3,128.5,33.74,23.93
2018,3,7,17,30,397.0,34.0,1.3,14.5,79.0,28.09,18.11
2018,3,7,17,45,232.5,21.5,1.35,13.75,44.5,17.84,0.82
2018,3,7,18,0,68.0,9.0,1.4,13.0,10.0,7.68,0.0
2018,3,7,18,15,34.0,4.5,1.35,12.8,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,15.0,4.0,0.5,13.1,4.0,0.0,0.0
2018,3,8,6,30,30.0,8.0,0.4,13.6,8.0,23.42,0.0
2018,3,8,6,45,86.5,23.0,0.35,14.05,30.5,96.76,0.0
2018,3,8,7,0,143.0,38.0,0.3,14.5,53.0,165.81,127.09
2018,3,8,7,15,195.5,54.5,0.3,14.95,87.5,227.07,183.81
2018,3,8,7,30,248.0,71.0,0.3,15.4,122.0,310.17,252.91
2018,3,8,7,45,292.0,87.5,0.3,15.9,163.5,374.78,304.8
2018,3,8,8,0,336.0,104.0,0.3,16.4,205.0,441.99,356.46
2018,3,8,8,15,344.0,123.0,0.5,16.95,242.5,483.04,387.32
2018,3,8,8,30,352.0,142.0,0.7,17.5,280.0,502.64,402.03
2018,3,8,8,45,372.0,158.5,0.9,18.05,321.0,569.76,450.87
2018,3,8,9,0,392.0,175.0,1.1,18.6,362.0,615.77,483.25
2018,3,8,9,15,492.5,166.5,1.25,19.1,423.5,709.54,551.13
2018,3,8,9,30,593.0,158.0,1.4,19.6,485.0,813.74,622.22
2018,3,8,9,45,669.0,146.0,1.55,20.05,538.5,882.38,666.89
2018,3,8,10,0,745.0,134.0,1.7,20.5,592.0,947.99,709.16
2018,3,8,10,15,814.0,117.0,1.8,20.8,641.0,990.84,735.68
2018,3,8,10,30,883.0,100.0,1.9,21.1,690.0,1025.18,756.76
2018,3,8,10,45,906.0,96.0,2.0,21.45,720.0,1036.81,763.09
2018,3,8,11,0,929.0,92.0,2.1,21.8,750.0,1044.28,767.12
2018,3,8,11,15,935.0,92.0,2.2,22.05,767.5,1035.24,760.94
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1022.07,752.35
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,1001.77,739.21
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,977.5,723.54
2018,3,8,12,15,949.5,90.0,2.6,22.8,803.5,947.31,704.6
2018,3,8,12,30,950.0,90.0,2.7,22.8,804.0,913.49,683.14
2018,3,8,12,45,949.0,89.5,2.75,22.85,796.5,874.44,657.44
2018,3,8,13,0,948.0,89.0,2.8,22.9,789.0,832.18,629.37
2018,3,8,13,15,945.0,88.0,2.8,22.8,773.5,784.93,597.62
2018,3,8,13,30,942.0,87.0,2.8,22.7,758.0,735.04,562.44
2018,3,8,13,45,936.0,86.0,2.75,22.65,734.5,680.83,521.74
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,624.72,478.52
2018,3,8,14,15,921.0,84.0,2.65,22.4,680.0,565.39,431.82
2018,3,8,14,30,912.0,83.0,2.6,22.2,649.0,505.0,382.72
2018,3,8,14,45,897.5,81.5,2.55,22.0,610.5,441.14,329.37
2018,3,8,15,0,883.0,80.0,2.5,21.8,572.0,377.42,274.54
2018,3,8,15,15,864.0,78.0,2.5,21.8,528.5,312.45,217.67
2018,3,8,15,30,845.0,76.0,2.5,21.8,485.0,245.15,159.26
2018,3,8,15,45,819.5,72.5,2.25,21.1,436.5,180.24,106.17
2018,3,8,16,0,794.0,69.0,2.0,20.4,388.0,118.17,63.35
2018,3,8,16,15,759.5,65.0,1.75,19.5,337.5,58.66,45.76
2018,3,8,16,30,725.0,61.0,1.5,18.6,287.0,52.11,40.31
2018,3,8,16,45,621.0,60.5,1.25,17.65,229.0,47.61,36.47
2018,3,8,17,0,517.0,60.0,1.0,16.7,171.0,47.87,36.62
2018,3,8,17,15,338.0,50.5,1.0,15.95,115.0,38.68,28.2
2018,3,8,17,30,159.0,41.0,1.0,15.2,59.0,31.78,21.29
2018,3,8,17,45,126.5,26.0,1.0,14.45,36.0,20.14,3.64
2018,3,8,18,0,94.0,11.0,1.0,13.7,13.0,9.39,0.0
2018,3,8,18,15,47.0,5.5,1.0,13.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,42.5,5.0,0.75,11.45,5.5,0.0,0.0
2018,3,9,6,30,85.0,10.0,0.9,11.9,11.0,55.62,0.0
2018,3,9,6,45,237.0,21.5,1.05,12.3,43.5,196.62,41.48
2018,3,9,7,0,389.0,33.0,1.2,12.7,76.0,336.15,264.73
2018,3,9,7,15,486.0,40.5,1.1,13.35,123.5,432.34,351.86
2018,3,9,7,30,583.0,48.0,1.0,14.0,171.0,536.39,435.06
2018,3,9,7,45,339.0,54.5,0.95,14.7,130.5,374.95,309.65
2018,3,9,8,0,95.0,61.0,0.9,15.4,90.0,161.15,132.86
2018,3,9,8,15,48.5,84.5,1.0,16.05,99.5,123.01,100.07
2018,3,9,8,30,2.0,108.0,1.1,16.7,109.0,97.07,76.19
2018,3,9,8,45,11.5,129.0,1.25,17.35,134.5,125.91,100.08
2018,3,9,9,0,21.0,150.0,1.4,18.0,160.0,155.15,123.73
2018,3,9,9,15,67.0,187.5,1.5,18.4,224.0,255.59,205.33
2018,3,9,9,30,113.0,225.0,1.6,18.8,288.0,364.52,290.22
2018,3,9,9,45,123.0,243.5,1.75,19.25,316.0,394.11,311.49
2018,3,9,10,0,133.0,262.0,1.9,19.7,344.0,423.07,332.51
2018,3,9,10,15,215.5,269.5,1.85,19.9,411.0,511.81,399.98
2018,3,9,10,30,298.0,277.0,1.8,20.1,478.0,622.09,479.97
2018,3,9,10,45,388.0,271.5,1.8,20.35,542.5,700.59,535.75
2018,3,9,11,0,478.0,266.0,1.8,20.6,607.0,797.65,602.46
2018,3,9,11,15,609.0,222.0,1.85,20.75,666.5,875.18,656.71
2018,3,9,11,30,740.0,178.0,1.9,20.9,726.0,941.01,700.05
2018,3,9,11,45,783.0,162.5,2.0,21.1,748.5,943.94,701.48
2018,3,9,12,0,826.0,147.0,2.1,21.3,771.0,935.83,696.4
2018,3,9,12,15,681.0,207.5,2.2,21.35,722.0,846.21,636.54
2018,3,9,12,30,536.0,268.0,2.3,21.4,673.0,747.38,566.13
2018,3,9,12,45,482.5,285.0,2.35,21.45,647.0,693.35,527.62
2018,3,9,13,0,429.0,302.0,2.4,21.5,621.0,640.76,489.22
2018,3,9,13,15,447.0,289.0,2.4,21.35,615.0,615.74,471.82
2018,3,9,13,30,465.0,276.0,2.4,21.2,609.0,587.92,451.76
2018,3,9,13,45,456.5,270.0,2.4,21.0,588.0,546.67,421.12
2018,3,9,14,0,448.0,264.0,2.4,20.8,567.0,505.18,389.72
2018,3,9,14,15,402.5,262.5,2.35,20.55,525.5,442.64,341.79
2018,3,9,14,30,357.0,261.0,2.3,20.3,484.0,391.17,301.57
2018,3,9,14,45,287.0,256.0,2.25,20.1,428.5,331.49,254.91
2018,3,9,15,0,217.0,251.0,2.2,19.9,373.0,278.04,213.23
2018,3,9,15,15,205.0,231.0,2.2,19.9,339.0,240.57,182.83
2018,3,9,15,30,193.0,211.0,2.2,19.9,305.0,204.88,153.86
2018,3,9,15,45,204.5,188.5,2.1,19.2,279.5,172.84,127.76
2018,3,9,16,0,216.0,166.0,2.0,18.5,254.0,137.35,100.74
2018,3,9,16,15,184.0,146.0,1.8,17.75,214.0,106.57,87.73
2018,3,9,16,30,152.0,126.0,1.6,17.0,174.0,92.13,75.57
2018,3,9,16,45,121.5,104.5,1.45,16.25,138.5,77.46,62.9
2018,3,9,17,0,91.0,83.0,1.3,15.5,103.0,62.44,49.6
2018,3,9,17,15,67.5,63.0,1.2,15.0,75.5,48.07,36.54
2018,3,9,17,30,44.0,43.0,1.1,14.5,48.0,33.4,22.84
2018,3,9,17,45,30.5,26.5,1.05,13.95,29.0,20.85,5.62
2018,3,9,18,0,17.0,10.0,1.0,13.4,10.0,8.54,0.0
2018,3,9,18,15,8.5,5.0,0.95,13.25,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.35,11.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.5,2.0,1.71,0.0
2018,3,10,6,45,0.0,5.5,0.2,11.7,5.5,4.51,0.0
2018,3,10,7,0,0.0,9.0,0.1,11.9,9.0,7.39,0.46
2018,3,10,7,15,0.0,12.5,0.25,12.1,12.5,10.27,3.15
2018,3,10,7,30,0.0,16.0,0.4,12.3,16.0,13.16,5.75
2018,3,10,7,45,0.0,40.0,0.55,12.55,40.0,33.04,23.01
2018,3,10,8,0,0.0,64.0,0.7,12.8,64.0,53.19,40.32
2018,3,10,8,15,1.0,93.0,0.85,13.05,93.5,82.21,64.96
2018,3,10,8,30,2.0,122.0,1.0,13.3,123.0,111.76,89.6
2018,3,10,8,45,1.5,102.0,1.1,13.55,102.5,88.83,69.98
2018,3,10,9,0,1.0,82.0,1.2,13.8,82.0,69.05,53.12
2018,3,10,9,15,0.5,72.5,1.3,14.15,72.5,60.66,45.83
2018,3,10,9,30,0.0,63.0,1.4,14.5,63.0,52.27,38.58
2018,3,10,9,45,0.0,55.5,1.5,14.85,55.5,46.04,33.2
2018,3,10,10,0,0.0,48.0,1.6,15.2,48.0,39.82,27.86
2018,3,10,10,15,1.5,85.0,1.7,15.4,86.0,72.26,54.83
2018,3,10,10,30,3.0,122.0,1.8,15.6,124.0,106.18,82.62
2018,3,10,10,45,4.5,148.5,1.9,15.8,151.5,131.49,103.05
2018,3,10,11,0,6.0,175.0,2.0,16.0,179.0,156.92,123.39
2018,3,10,11,15,3.0,136.0,2.05,16.25,138.0,118.2,91.72
2018,3,10,11,30,0.0,97.0,2.1,16.5,97.0,81.01,61.22
2018,3,10,11,45,1.0,124.5,2.15,16.7,125.5,105.82,81.43
2018,3,10,12,0,2.0,152.0,2.2,16.9,154.0,130.74,101.49
2018,3,10,12,15,4.0,174.0,2.15,16.95,177.5,151.65,118.28
2018,3,10,12,30,6.0,196.0,2.1,17.0,201.0,172.35,134.8
2018,3,10,12,45,3.0,158.5,2.0,17.1,161.0,136.33,105.8
2018,3,10,13,0,0.0,121.0,1.9,17.2,121.0,101.38,77.56
2018,3,10,13,15,0.0,110.0,1.85,17.05,110.0,91.93,70.04
2018,3,10,13,30,0.0,99.0,1.8,16.9,99.0,82.57,62.53
2018,3,10,13,45,0.0,91.5,1.75,16.75,91.5,76.24,57.47
2018,3,10,14,0,0.0,84.0,1.7,16.6,84.0,69.93,52.42
2018,3,10,14,15,0.0,90.0,1.7,16.5,90.0,74.92,56.66
2018,3,10,14,30,0.0,96.0,1.7,16.4,96.0,79.89,60.89
2018,3,10,14,45,0.0,94.5,1.65,16.25,94.5,78.6,59.99
2018,3,10,15,0,0.0,93.0,1.6,16.1,93.0,77.3,59.1
2018,3,10,15,15,0.0,95.5,1.6,16.1,95.5,79.21,60.87
2018,3,10,15,30,0.0,98.0,1.6,16.1,98.0,80.99,62.53
2018,3,10,15,45,0.0,91.0,1.35,15.75,91.0,75.14,57.9
2018,3,10,16,0,0.0,84.0,1.1,15.4,84.0,69.28,53.23
2018,3,10,16,15,0.0,70.5,0.95,15.1,70.5,58.46,46.46
2018,3,10,16,30,0.0,57.0,0.8,14.8,57.0,47.19,36.6
2018,3,10,16,45,0.0,34.5,0.65,14.5,34.5,28.47,19.93
2018,3,10,17,0,0.0,12.0,0.5,14.2,12.0,9.86,3.2
2018,3,10,17,15,0.0,9.5,0.5,14.0,9.5,7.8,1.28
2018,3,10,17,30,0.0,7.0,0.5,13.8,7.0,5.74,0.0
2018,3,10,17,45,5.0,5.0,0.5,13.65,5.0,4.22,0.0
2018,3,10,18,0,10.0,3.0,0.5,13.5,3.0,2.56,0.0
2018,3,10,18,15,5.0,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,41.5,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,83.0,12.0,1.5,10.6,14.0,56.36,0.0
2018,3,11,6,45,208.0,25.5,1.5,10.85,46.5,187.52,95.53
2018,3,11,7,0,333.0,39.0,1.5,11.1,79.0,305.74,246.67
2018,3,11,7,15,400.0,46.5,1.5,11.6,118.0,379.58,314.58
2018,3,11,7,30,467.0,54.0,1.5,12.1,157.0,457.76,380.74
2018,3,11,7,45,233.5,75.5,1.5,12.6,127.0,291.06,244.82
2018,3,11,8,0,0.0,97.0,1.5,13.1,97.0,88.37,69.83
2018,3,11,8,15,16.0,124.0,1.45,13.85,130.5,129.35,105.01
2018,3,11,8,30,32.0,151.0,1.4,14.6,164.0,186.78,152.43
2018,3,11,8,45,99.0,163.0,1.35,15.35,210.5,278.89,228.32
2018,3,11,9,0,166.0,175.0,1.3,16.1,257.0,356.35,289.79
2018,3,11,9,15,359.5,168.5,1.15,17.05,366.0,582.01,461.94
2018,3,11,9,30,553.0,162.0,1.0,18.0,475.0,769.86,591.7
2018,3,11,9,45,715.0,128.0,0.85,18.9,560.5,907.84,676.21
2018,3,11,10,0,877.0,94.0,0.7,19.8,646.0,1015.19,735.96
2018,3,11,10,15,897.0,92.5,0.6,20.3,681.5,1034.41,741.0
2018,3,11,10,30,917.0,91.0,0.5,20.8,717.0,1049.8,744.99
2018,3,11,10,45,923.5,92.5,0.4,21.25,741.5,1051.03,740.63
2018,3,11,11,0,930.0,94.0,0.3,21.7,766.0,1048.12,734.26
2018,3,11,11,15,934.0,94.5,0.35,22.0,782.5,1037.42,727.52
2018,3,11,11,30,938.0,95.0,0.4,22.3,799.0,1022.63,718.6
2018,3,11,11,45,939.5,96.5,0.45,22.55,808.0,1002.53,706.76
2018,3,11,12,0,941.0,98.0,0.5,22.8,817.0,978.5,692.64
2018,3,11,12,15,890.5,120.5,0.55,22.95,801.0,926.2,661.23
2018,3,11,12,30,840.0,143.0,0.6,23.1,785.0,882.27,635.02
2018,3,11,12,45,777.5,169.0,0.65,23.25,758.5,825.95,600.29
2018,3,11,13,0,715.0,195.0,0.7,23.4,732.0,765.52,560.25
2018,3,11,13,15,713.0,190.0,0.7,23.4,716.0,721.72,531.1
2018,3,11,13,30,711.0,185.0,0.7,23.4,700.0,675.97,499.71
2018,3,11,13,45,717.5,174.0,0.7,23.45,679.5,628.36,466.26
2018,3,11,14,0,724.0,163.0,0.7,23.5,659.0,578.45,430.12
2018,3,11,14,15,708.5,158.0,0.7,23.3,625.0,520.25,387.19
2018,3,11,14,30,693.0,153.0,0.7,23.1,591.0,462.41,343.09
2018,3,11,14,45,650.5,155.5,0.65,22.95,547.5,400.72,294.63
2018,3,11,15,0,608.0,158.0,0.6,22.8,504.0,342.99,248.24
2018,3,11,15,15,574.5,153.0,0.6,22.8,460.0,286.1,201.88
2018,3,11,15,30,541.0,148.0,0.6,22.8,416.0,230.27,156.62
2018,3,11,15,45,622.0,119.0,0.65,22.15,398.0,181.66,114.41
2018,3,11,16,0,703.0,90.0,0.7,21.5,380.0,120.11,68.12
2018,3,11,16,15,648.0,86.0,0.7,20.75,326.5,65.56,51.4
2018,3,11,16,30,593.0,82.0,0.7,20.0,273.0,62.43,49.03
2018,3,11,16,45,548.5,73.5,0.7,19.25,226.0,57.09,44.51
2018,3,11,17,0,504.0,65.0,0.7,18.5,179.0,51.62,39.67
2018,3,11,17,15,412.5,55.0,0.7,17.9,132.0,44.47,33.1
2018,3,11,17,30,321.0,45.0,0.7,17.3,85.0,34.77,23.93
2018,3,11,17,45,198.5,29.5,0.7,16.65,50.5,22.92,9.15
2018,3,11,18,0,76.0,14.0,0.7,16.0,16.0,11.95,0.0
2018,3,11,18,15,38.0,7.0,0.7,15.8,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.35,12.45,6.0,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.6,13.4,12.0,44.16,0.0
2018,3,12,6,45,159.0,23.0,1.85,14.35,40.0,155.14,90.35
2018,3,12,7,0,254.0,36.0,2.1,15.3,68.0,246.47,197.67
2018,3,12,7,15,215.0,54.0,2.4,16.05,90.0,253.56,208.3
2018,3,12,7,30,176.0,72.0,2.7,16.8,112.0,237.66,197.0
2018,3,12,7,45,204.5,95.5,2.95,17.5,153.0,296.51,246.3
2018,3,12,8,0,233.0,119.0,3.2,18.2,194.0,356.11,294.48
2018,3,12,8,15,199.0,133.5,3.45,18.8,205.0,349.49,287.35
2018,3,12,8,30,165.0,148.0,3.7,19.4,216.0,320.61,262.52
2018,3,12,8,45,145.0,167.0,3.9,19.95,232.0,326.39,265.32
2018,3,12,9,0,125.0,186.0,4.1,20.5,248.0,330.34,266.42
2018,3,12,9,15,221.5,201.0,4.2,20.9,322.5,463.24,371.43
2018,3,12,9,30,318.0,216.0,4.3,21.3,397.0,577.54,458.64
2018,3,12,9,45,266.0,232.0,4.4,21.7,390.5,544.62,430.3
2018,3,12,10,0,214.0,248.0,4.5,22.1,384.0,509.19,400.72
2018,3,12,10,15,134.0,249.0,4.5,22.35,335.5,403.69,317.47
2018,3,12,10,30,54.0,250.0,4.5,22.6,287.0,299.13,233.69
2018,3,12,10,45,164.5,285.5,4.5,22.9,404.0,467.77,365.46
2018,3,12,11,0,275.0,321.0,4.5,23.2,521.0,633.45,488.69
2018,3,12,11,15,300.0,301.0,4.45,23.35,523.5,627.15,483.38
2018,3,12,11,30,325.0,281.0,4.4,23.5,526.0,619.38,477.86
2018,3,12,11,45,232.0,322.0,4.4,23.65,498.0,562.92,432.83
2018,3,12,12,0,139.0,363.0,4.4,23.8,470.0,490.71,376.35
2018,3,12,12,15,215.5,348.5,4.35,23.8,514.5,534.32,410.77
2018,3,12,12,30,292.0,334.0,4.3,23.8,559.0,587.64,451.07
2018,3,12,12,45,348.0,324.0,4.25,23.8,589.0,606.14,465.12
2018,3,12,13,0,404.0,314.0,4.2,23.8,619.0,619.22,475.09
2018,3,12,13,15,326.5,319.0,4.15,23.7,562.0,543.23,417.73
2018,3,12,13,30,249.0,324.0,4.1,23.6,505.0,473.04,364.42
2018,3,12,13,45,181.0,321.0,4.1,23.5,450.5,400.56,309.19
2018,3,12,14,0,113.0,318.0,4.1,23.4,396.0,337.56,260.66
2018,3,12,14,15,79.0,291.0,4.0,23.2,344.5,286.8,221.68
2018,3,12,14,30,45.0,264.0,3.9,23.0,293.0,240.68,186.12
2018,3,12,14,45,27.5,213.0,3.85,22.8,230.5,186.88,144.37
2018,3,12,15,0,10.0,162.0,3.8,22.6,168.0,136.33,104.79
2018,3,12,15,15,27.0,155.5,3.8,22.6,169.5,133.9,102.56
2018,3,12,15,30,44.0,149.0,3.8,22.6,171.0,128.85,97.89
2018,3,12,15,45,30.5,122.5,3.6,21.85,137.0,102.52,77.5
2018,3,12,16,0,17.0,96.0,3.4,21.1,103.0,78.52,59.0
2018,3,12,16,15,40.0,83.5,3.15,20.5,97.0,67.31,53.08
2018,3,12,16,30,63.0,71.0,2.9,19.9,91.0,55.89,43.37
2018,3,12,16,45,120.5,72.0,2.7,19.25,102.5,54.03,41.84
2018,3,12,17,0,178.0,73.0,2.5,18.6,114.0,55.06,42.65
2018,3,12,17,15,112.0,51.0,2.5,18.1,74.5,39.21,28.51
2018,3,12,17,30,46.0,29.0,2.5,17.6,35.0,23.78,14.61
2018,3,12,17,45,38.5,18.0,2.5,17.15,21.5,14.95,4.55
2018,3,12,18,0,31.0,7.0,2.5,16.7,8.0,5.97,0.0
2018,3,12,18,15,15.5,3.5,2.6,16.5,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.1,2.0,1.71,0.0
2018,3,13,6,45,0.0,5.5,2.4,15.55,5.5,4.51,0.0
2018,3,13,7,0,0.0,9.0,2.7,16.0,9.0,7.39,0.42
2018,3,13,7,15,0.0,10.0,2.95,16.25,10.0,8.21,1.27
2018,3,13,7,30,0.0,11.0,3.2,16.5,11.0,9.04,2.04
2018,3,13,7,45,0.0,14.0,3.45,16.75,14.0,11.51,4.18
2018,3,13,8,0,0.0,17.0,3.7,17.0,17.0,14.0,6.29
2018,3,13,8,15,0.0,38.5,3.9,17.2,38.5,31.8,21.38
2018,3,13,8,30,0.0,60.0,4.1,17.4,60.0,49.7,36.38
2018,3,13,8,45,1.5,103.5,4.3,17.6,104.5,89.91,69.88
2018,3,13,9,0,3.0,147.0,4.5,17.8,149.0,133.63,105.74
2018,3,13,9,15,3.0,153.5,4.65,17.9,155.5,138.6,109.42
2018,3,13,9,30,3.0,160.0,4.8,18.0,162.0,143.75,113.29
2018,3,13,9,45,3.5,161.0,4.9,18.1,163.5,144.16,113.33
2018,3,13,10,0,4.0,162.0,5.0,18.2,165.0,144.81,113.59
2018,3,13,10,15,11.0,204.0,5.0,18.1,211.5,191.61,151.49
2018,3,13,10,30,18.0,246.0,5.0,18.0,258.0,238.83,189.21
2018,3,13,10,45,12.0,219.0,5.0,17.95,227.0,204.87,161.59
2018,3,13,11,0,6.0,192.0,5.0,17.9,196.0,172.41,135.21
2018,3,13,11,15,5.0,182.0,4.95,17.85,185.5,161.58,126.39
2018,3,13,11,30,4.0,172.0,4.9,17.8,175.0,151.04,117.8
2018,3,13,11,45,7.5,202.5,4.9,17.7,208.5,181.46,142.33
2018,3,13,12,0,11.0,233.0,4.9,17.6,242.0,211.65,166.5
2018,3,13,12,15,14.5,225.5,4.8,17.5,237.0,206.85,162.78
2018,3,13,12,30,18.0,218.0,4.7,17.4,232.0,201.92,159.02
2018,3,13,12,45,14.0,213.0,4.65,17.3,224.0,192.91,151.74
2018,3,13,13,0,10.0,208.0,4.6,17.2,216.0,184.23,144.77
2018,3,13,13,15,21.0,218.0,4.5,17.1,233.5,206.98,163.39
2018,3,13,13,30,32.0,228.0,4.4,17.0,251.0,220.63,174.6
2018,3,13,13,45,81.0,262.5,4.3,16.95,319.0,278.07,221.01
2018,3,13,14,0,130.0,297.0,4.2,16.9,387.0,335.06,265.9
2018,3,13,14,15,81.0,263.5,4.1,16.85,318.5,264.47,209.57
2018,3,13,14,30,32.0,230.0,4.0,16.8,250.0,206.7,163.55
2018,3,13,14,45,33.0,215.0,3.95,16.8,235.0,190.49,150.64
2018,3,13,15,0,34.0,200.0,3.9,16.8,220.0,174.4,137.65
2018,3,13,15,15,36.0,175.5,3.9,16.8,195.0,151.53,118.99
2018,3,13,15,30,38.0,151.0,3.9,16.8,170.0,128.99,100.46
2018,3,13,15,45,23.5,121.5,3.65,16.5,133.0,100.73,77.97
2018,3,13,16,0,9.0,92.0,3.4,16.2,96.0,76.2,58.52
2018,3,13,16,15,23.5,84.0,3.0,15.75,92.0,67.49,54.27
2018,3,13,16,30,38.0,76.0,2.6,15.3,88.0,61.4,49.08
2018,3,13,16,45,19.0,62.5,2.25,14.9,68.5,50.92,39.85
2018,3,13,17,0,0.0,49.0,1.9,14.5,49.0,40.55,30.56
2018,3,13,17,15,11.5,36.0,1.7,13.85,37.5,30.09,21.05
2018,3,13,17,30,23.0,23.0,1.5,13.2,26.0,19.17,11.02
2018,3,13,17,45,20.0,14.5,1.3,12.55,16.5,12.24,3.25
2018,3,13,18,0,17.0,6.0,1.1,11.9,7.0,5.12,0.0
2018,3,13,18,15,8.5,3.0,1.05,11.7,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
