Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,0,0.0,70.0,1.7,13.5,70.0,58.12,44.33
2018,5,3,7,15,0.0,81.0,1.6,14.1,81.0,67.69,52.22
2018,5,3,7,30,0.0,92.0,1.5,14.7,92.0,77.28,59.98
2018,5,3,7,45,0.0,113.5,1.45,15.3,113.5,96.61,75.72
2018,5,3,8,0,0.0,135.0,1.4,15.9,135.0,116.03,91.24
2018,5,3,8,15,3.0,162.0,1.4,16.7,164.0,143.34,112.95
2018,5,3,8,30,6.0,189.0,1.4,17.5,193.0,170.88,134.41
2018,5,3,8,45,10.0,210.0,1.4,18.35,217.0,193.71,151.76
2018,5,3,9,0,14.0,231.0,1.4,19.2,241.0,216.62,168.89
2018,5,3,9,15,18.0,255.0,1.5,19.85,268.5,242.43,188.22
2018,5,3,9,30,22.0,279.0,1.6,20.5,296.0,268.19,207.24
2018,5,3,9,45,28.5,306.5,1.7,21.2,329.5,318.67,244.71
2018,5,3,10,0,35.0,334.0,1.8,21.9,363.0,350.95,267.85
2018,5,3,10,15,144.0,364.5,1.85,22.5,489.5,506.57,384.07
2018,5,3,10,30,253.0,395.0,1.9,23.1,616.0,659.06,491.7
2018,5,3,10,45,524.0,289.5,1.95,23.7,760.5,828.67,611.8
2018,5,3,11,0,795.0,184.0,2.0,24.3,905.0,970.39,705.03
2018,5,3,11,15,858.0,153.5,2.05,24.7,941.5,969.08,701.7
2018,5,3,11,30,921.0,123.0,2.1,25.1,978.0,978.38,706.83
2018,5,3,11,45,922.0,123.0,2.15,25.5,982.5,953.62,690.08
2018,5,3,12,0,923.0,123.0,2.2,25.9,987.0,925.38,671.42
2018,5,3,12,15,924.5,122.0,2.25,26.15,984.5,893.31,650.64
2018,5,3,12,30,926.0,121.0,2.3,26.4,982.0,858.01,627.65
2018,5,3,12,45,926.5,118.0,2.35,26.65,971.0,817.14,600.8
2018,5,3,13,0,927.0,115.0,2.4,26.9,960.0,773.41,571.27
2018,5,3,13,15,924.0,113.0,2.45,27.0,941.0,725.44,537.21
2018,5,3,13,30,921.0,111.0,2.5,27.1,922.0,675.23,500.63
2018,5,3,13,45,916.0,109.5,2.55,27.2,896.0,622.22,460.95
2018,5,3,14,0,911.0,108.0,2.6,27.3,870.0,567.55,418.78
2018,5,3,14,15,903.0,106.5,2.7,27.2,837.0,510.06,373.58
2018,5,3,14,30,895.0,105.0,2.8,27.1,804.0,451.7,326.1
2018,5,3,14,45,884.5,103.0,2.85,27.05,765.0,391.48,275.67
2018,5,3,15,0,874.0,101.0,2.9,27.0,726.0,331.2,224.21
2018,5,3,15,15,860.0,98.0,2.9,27.0,681.5,269.61,172.0
2018,5,3,15,30,846.0,95.0,2.9,27.0,637.0,208.9,123.03
2018,5,3,15,45,827.0,92.5,2.95,26.55,588.5,141.56,76.16
2018,5,3,16,0,808.0,90.0,3.0,26.1,540.0,83.3,51.39
2018,5,3,16,15,782.5,87.0,3.0,25.7,488.5,68.05,52.04
2018,5,3,16,30,757.0,84.0,3.0,25.3,437.0,66.82,51.29
2018,5,3,16,45,723.0,79.5,3.0,24.85,384.0,64.3,49.43
2018,5,3,17,0,689.0,75.0,3.0,24.4,331.0,56.58,43.06
2018,5,3,17,15,640.5,69.0,2.65,23.45,278.0,52.89,40.14
2018,5,3,17,30,592.0,63.0,2.3,22.5,225.0,49.12,37.02
2018,5,3,17,45,484.0,57.0,2.0,21.5,170.5,44.93,33.36
2018,5,3,18,0,376.0,51.0,1.7,20.5,116.0,40.91,29.62
2018,5,3,18,15,300.0,40.0,1.6,19.6,80.5,32.76,21.9
2018,5,3,18,30,224.0,29.0,1.5,18.7,45.0,22.6,8.55
2018,5,3,18,45,118.0,15.5,1.4,17.8,23.5,13.23,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.9,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.25,16.55,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,15,68.0,12.0,0.45,13.35,16.0,31.3,0.0
2018,5,4,5,30,136.0,24.0,0.5,14.0,32.0,91.65,15.55
2018,5,4,5,45,149.0,35.5,0.55,14.65,52.5,125.75,93.42
2018,5,4,6,0,162.0,47.0,0.6,15.3,73.0,141.03,111.26
2018,5,4,6,15,118.5,69.5,0.6,15.85,92.0,142.41,114.45
2018,5,4,6,30,75.0,92.0,0.6,16.4,111.0,147.12,118.77
2018,5,4,6,45,121.5,113.5,0.65,16.95,153.0,203.12,165.56
2018,5,4,7,0,168.0,135.0,0.7,17.5,195.0,263.12,214.14
2018,5,4,7,15,235.5,152.0,0.7,18.3,250.5,351.49,283.19
2018,5,4,7,30,303.0,169.0,0.7,19.1,306.0,431.28,342.97
2018,5,4,7,45,372.5,178.0,0.65,19.85,367.0,525.52,410.55
2018,5,4,8,0,442.0,187.0,0.6,20.6,428.0,607.06,466.19
2018,5,4,8,15,474.5,196.0,0.6,21.6,476.0,658.82,498.67
2018,5,4,8,30,507.0,205.0,0.6,22.6,524.0,710.44,530.38
2018,5,4,8,45,538.0,210.5,0.65,23.6,570.5,756.27,558.12
2018,5,4,9,0,569.0,216.0,0.7,24.6,617.0,801.01,584.58
2018,5,4,9,15,526.0,248.0,0.75,25.35,635.0,801.09,580.46
2018,5,4,9,30,483.0,280.0,0.8,26.1,653.0,796.53,574.02
2018,5,4,9,45,520.0,283.0,0.85,26.85,700.5,837.3,598.84
2018,5,4,10,0,557.0,286.0,0.9,27.6,748.0,875.84,621.29
2018,5,4,10,15,653.5,244.5,1.0,28.05,804.0,931.29,657.4
2018,5,4,10,30,750.0,203.0,1.1,28.5,860.0,977.91,685.69
2018,5,4,10,45,741.5,215.0,1.25,28.95,876.5,971.12,681.52
2018,5,4,11,0,733.0,227.0,1.4,29.4,893.0,960.66,675.67
2018,5,4,11,15,672.0,266.0,1.4,29.65,883.0,922.31,649.67
2018,5,4,11,30,611.0,305.0,1.4,29.9,873.0,880.54,621.09
2018,5,4,11,45,553.5,337.0,1.4,30.1,853.5,836.35,591.14
2018,5,4,12,0,496.0,369.0,1.4,30.3,834.0,791.64,560.66
2018,5,4,12,15,505.5,364.0,1.45,30.35,836.5,771.15,548.1
2018,5,4,12,30,515.0,359.0,1.5,30.4,839.0,748.15,533.44
2018,5,4,12,45,505.5,359.0,1.55,30.45,825.5,712.39,509.84
2018,5,4,13,0,496.0,359.0,1.6,30.5,812.0,675.7,485.3
2018,5,4,13,15,589.5,304.0,1.7,30.4,831.5,663.58,479.03
2018,5,4,13,30,683.0,249.0,1.8,30.3,851.0,641.79,465.03
2018,5,4,13,45,728.5,213.5,1.85,30.2,839.0,598.68,434.58
2018,5,4,14,0,774.0,178.0,1.9,30.1,827.0,550.86,399.5
2018,5,4,14,15,786.5,163.5,1.95,29.9,801.0,498.34,359.46
2018,5,4,14,30,799.0,149.0,2.0,29.7,775.0,443.16,315.83
2018,5,4,14,45,823.0,129.0,2.05,29.5,746.0,385.21,268.27
2018,5,4,15,0,847.0,109.0,2.1,29.3,717.0,328.61,220.08
2018,5,4,15,15,832.0,106.5,2.1,29.3,673.0,262.9,165.81
2018,5,4,15,30,817.0,104.0,2.1,29.3,629.0,203.33,118.51
2018,5,4,15,45,796.0,100.0,2.35,28.55,579.0,143.5,78.16
2018,5,4,16,0,775.0,96.0,2.6,27.8,529.0,86.12,53.8
2018,5,4,16,15,739.0,91.0,2.7,27.1,472.5,70.21,53.52
2018,5,4,16,30,703.0,86.0,2.8,26.4,416.0,67.51,51.62
2018,5,4,16,45,671.0,83.0,2.95,25.7,367.5,60.69,46.17
2018,5,4,17,0,639.0,80.0,3.1,25.0,319.0,59.6,45.53
2018,5,4,17,15,595.5,74.5,3.0,23.9,270.0,56.56,43.21
2018,5,4,17,30,552.0,69.0,2.9,22.8,221.0,53.47,40.72
2018,5,4,17,45,479.5,61.5,2.8,21.75,173.0,48.53,36.44
2018,5,4,18,0,407.0,54.0,2.7,20.7,125.0,43.58,31.89
2018,5,4,18,15,299.5,41.5,2.6,19.8,84.5,32.07,21.36
2018,5,4,18,30,192.0,29.0,2.5,18.9,44.0,22.52,9.27
2018,5,4,18,45,100.5,15.5,2.35,18.05,23.0,13.23,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.2,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.8,14.05,4.5,3.84,0.0
2018,5,5,5,30,0.0,9.0,0.8,14.4,9.0,7.4,0.0
2018,5,5,5,45,3.0,17.0,0.85,14.7,17.5,15.27,6.72
2018,5,5,6,0,6.0,25.0,0.9,15.0,26.0,23.5,14.18
2018,5,5,6,15,3.0,31.5,0.9,15.45,32.0,27.6,17.92
2018,5,5,6,30,0.0,38.0,0.9,15.9,38.0,31.38,21.2
2018,5,5,6,45,12.5,71.0,0.9,16.35,75.5,67.82,52.39
2018,5,5,7,0,25.0,104.0,0.9,16.8,113.0,115.8,92.6
2018,5,5,7,15,48.0,144.5,0.8,17.3,165.0,176.42,142.24
2018,5,5,7,30,71.0,185.0,0.7,17.8,217.0,239.17,191.87
2018,5,5,7,45,109.0,212.0,0.65,18.3,268.0,315.73,250.96
2018,5,5,8,0,147.0,239.0,0.6,18.8,319.0,379.42,298.19
2018,5,5,8,15,190.5,258.5,0.6,19.25,372.5,441.05,343.06
2018,5,5,8,30,234.0,278.0,0.6,19.7,426.0,504.4,387.88
2018,5,5,8,45,301.5,285.0,0.6,20.1,489.5,596.71,452.27
2018,5,5,9,0,369.0,292.0,0.6,20.5,553.0,671.87,502.64
2018,5,5,9,15,369.5,308.0,0.6,21.1,582.0,692.83,513.41
2018,5,5,9,30,370.0,324.0,0.6,21.7,611.0,711.87,523.46
2018,5,5,9,45,427.0,318.5,0.6,22.3,663.5,780.42,567.15
2018,5,5,10,0,484.0,313.0,0.6,22.9,716.0,829.73,597.03
2018,5,5,10,15,497.5,322.0,0.7,23.85,747.5,848.09,606.8
2018,5,5,10,30,511.0,331.0,0.8,24.8,779.0,863.64,615.14
2018,5,5,10,45,511.0,339.0,0.9,25.7,795.5,862.06,612.58
2018,5,5,11,0,511.0,347.0,1.0,26.6,812.0,857.65,608.44
2018,5,5,11,15,468.0,370.5,1.25,27.3,801.0,824.18,587.19
2018,5,5,11,30,425.0,394.0,1.5,28.0,790.0,789.05,564.38
2018,5,5,11,45,357.0,423.0,1.75,28.7,756.5,726.33,522.31
2018,5,5,12,0,289.0,452.0,2.0,29.4,723.0,676.03,487.45
2018,5,5,12,15,352.5,428.0,2.1,29.55,757.5,690.24,498.9
2018,5,5,12,30,416.0,404.0,2.2,29.7,792.0,705.34,510.09
2018,5,5,12,45,376.0,410.0,2.25,29.85,757.5,650.22,471.73
2018,5,5,13,0,336.0,416.0,2.3,30.0,723.0,602.67,438.45
2018,5,5,13,15,347.0,404.5,2.4,29.95,716.0,577.39,421.45
2018,5,5,13,30,358.0,393.0,2.5,29.9,709.0,550.49,402.72
2018,5,5,13,45,371.5,372.0,2.55,29.85,691.5,516.06,378.13
2018,5,5,14,0,385.0,351.0,2.6,29.8,674.0,480.06,351.73
2018,5,5,14,15,332.0,335.5,2.7,29.2,606.5,415.77,305.33
2018,5,5,14,30,279.0,320.0,2.8,28.6,539.0,357.33,262.59
2018,5,5,14,45,324.5,306.0,2.95,28.05,548.5,340.07,247.96
2018,5,5,15,0,370.0,292.0,3.1,27.5,558.0,317.23,227.96
2018,5,5,15,15,355.0,275.5,3.1,27.5,518.0,273.62,193.44
2018,5,5,15,30,340.0,259.0,3.1,27.5,478.0,231.95,161.55
2018,5,5,15,45,314.0,242.5,3.5,25.7,433.0,191.25,134.61
2018,5,5,16,0,288.0,226.0,3.9,23.9,388.0,154.05,115.05
2018,5,5,16,15,227.5,202.0,3.95,22.95,322.5,134.21,108.41
2018,5,5,16,30,167.0,178.0,4.0,22.0,257.0,126.5,102.72
2018,5,5,16,45,118.0,152.5,4.05,21.05,205.0,110.19,89.55
2018,5,5,17,0,69.0,127.0,4.1,20.1,153.0,96.77,78.62
2018,5,5,17,15,78.0,111.5,3.95,19.25,136.5,82.98,67.07
2018,5,5,17,30,87.0,96.0,3.8,18.4,120.0,72.24,57.9
2018,5,5,17,45,55.0,76.0,3.7,17.6,90.0,59.35,46.57
2018,5,5,18,0,23.0,56.0,3.6,16.8,60.0,44.37,33.15
2018,5,5,18,15,15.0,39.0,3.45,16.2,41.5,31.35,21.17
2018,5,5,18,30,7.0,22.0,3.3,15.6,23.0,18.15,7.06
2018,5,5,18,45,5.0,11.5,3.15,15.05,12.0,9.82,0.0
2018,5,5,19,0,3.0,1.0,3.0,14.5,1.0,0.0,0.0
2018,5,5,19,15,1.5,0.5,2.9,14.2,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,5,6,5,15,57.5,13.0,2.15,10.85,16.5,28.87,0.0
2018,5,6,5,30,111.0,25.0,2.2,11.1,32.0,84.66,32.03
2018,5,6,5,45,196.0,38.5,2.2,11.35,65.0,148.66,114.2
2018,5,6,6,0,281.0,52.0,2.2,11.6,98.0,215.49,175.05
2018,5,6,6,15,394.5,63.5,2.25,12.05,153.5,304.53,252.52
2018,5,6,6,30,508.0,75.0,2.3,12.5,209.0,410.43,341.68
2018,5,6,6,45,583.5,80.0,2.3,13.0,266.5,491.36,407.81
2018,5,6,7,0,659.0,85.0,2.3,13.5,324.0,577.49,475.49
2018,5,6,7,15,694.0,90.0,2.3,14.25,376.5,638.67,520.69
2018,5,6,7,30,729.0,95.0,2.3,15.0,429.0,700.45,563.46
2018,5,6,7,45,760.5,98.5,2.25,15.75,483.0,753.64,598.2
2018,5,6,8,0,792.0,102.0,2.2,16.5,537.0,810.59,634.6
2018,5,6,8,15,813.0,105.5,2.15,17.3,587.0,857.27,662.54
2018,5,6,8,30,834.0,109.0,2.1,18.1,637.0,901.9,688.41
2018,5,6,8,45,846.5,112.5,2.0,18.95,681.5,936.25,706.06
2018,5,6,9,0,859.0,116.0,1.9,19.8,726.0,967.56,721.32
2018,5,6,9,15,820.5,139.5,1.9,20.55,748.5,968.34,717.83
2018,5,6,9,30,782.0,163.0,1.9,21.3,771.0,963.1,710.92
2018,5,6,9,45,831.5,147.0,1.9,22.05,818.5,999.23,731.12
2018,5,6,10,0,881.0,131.0,1.9,22.8,866.0,1018.54,739.84
2018,5,6,10,15,865.5,145.5,2.05,23.35,886.5,1028.55,745.36
2018,5,6,10,30,850.0,160.0,2.2,23.9,907.0,1021.13,739.89
2018,5,6,10,45,865.5,155.5,2.3,24.4,931.0,1020.8,738.75
2018,5,6,11,0,881.0,151.0,2.4,24.9,955.0,1002.38,726.02
2018,5,6,11,15,910.0,136.0,2.55,25.15,976.0,997.82,723.63
2018,5,6,11,30,939.0,121.0,2.7,25.4,997.0,988.7,718.17
2018,5,6,11,45,789.0,205.5,2.9,25.6,944.0,917.09,672.31
2018,5,6,12,0,639.0,290.0,3.1,25.8,891.0,842.87,620.9
2018,5,6,12,15,530.5,343.5,3.15,25.85,841.5,771.84,570.37
2018,5,6,12,30,422.0,397.0,3.2,25.9,792.0,703.24,520.78
2018,5,6,12,45,460.5,379.0,3.3,25.95,805.0,692.33,514.22
2018,5,6,13,0,499.0,361.0,3.4,26.0,818.0,677.23,504.02
2018,5,6,13,15,398.5,388.0,3.35,25.8,748.5,597.7,446.07
2018,5,6,13,30,298.0,415.0,3.3,25.6,679.0,529.61,395.97
2018,5,6,13,45,282.0,392.0,3.3,25.4,636.0,479.55,359.66
2018,5,6,14,0,266.0,369.0,3.3,25.2,593.0,431.29,323.96
2018,5,6,14,15,139.5,300.0,3.2,24.85,417.0,303.03,228.7
2018,5,6,14,30,13.0,231.0,3.1,24.5,241.0,193.05,146.24
2018,5,6,14,45,39.0,253.5,3.05,24.15,282.0,212.56,161.33
2018,5,6,15,0,65.0,276.0,3.0,23.8,323.0,229.98,174.12
2018,5,6,15,15,56.0,265.0,3.0,23.8,303.5,212.35,160.68
2018,5,6,15,30,47.0,254.0,3.0,23.8,284.0,195.73,148.36
2018,5,6,15,45,165.0,219.5,2.95,22.95,314.0,171.14,125.79
2018,5,6,16,0,283.0,185.0,2.9,22.1,344.0,130.04,96.67
2018,5,6,16,15,223.5,183.0,2.95,21.5,301.5,123.11,99.61
2018,5,6,16,30,164.0,181.0,3.0,20.9,259.0,128.21,104.52
2018,5,6,16,45,189.0,158.5,3.0,20.35,238.0,114.65,93.53
2018,5,6,17,0,214.0,136.0,3.0,19.8,217.0,96.38,78.32
2018,5,6,17,15,225.5,109.0,2.9,19.25,182.5,79.52,64.04
2018,5,6,17,30,237.0,82.0,2.8,18.7,148.0,61.78,48.7
2018,5,6,17,45,239.0,72.5,2.7,18.15,127.0,55.14,42.81
2018,5,6,18,0,241.0,63.0,2.6,17.6,106.0,47.21,35.54
2018,5,6,18,15,160.5,46.0,2.4,17.1,71.0,35.48,24.66
2018,5,6,18,30,80.0,29.0,2.2,16.6,36.0,22.62,10.69
2018,5,6,18,45,43.5,16.0,1.95,16.05,19.5,13.66,0.0
2018,5,6,19,0,7.0,3.0,1.7,15.5,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.6,15.15,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,93.5,15.5,2.2,11.75,21.5,42.11,0.0
2018,5,7,5,30,181.0,29.0,2.3,12.2,41.0,116.11,53.43
2018,5,7,5,45,299.0,40.0,2.4,12.65,81.0,193.88,149.55
2018,5,7,6,0,417.0,51.0,2.5,13.1,121.0,282.07,228.21
2018,5,7,6,15,495.5,59.5,2.5,13.8,171.0,358.26,294.69
2018,5,7,6,30,574.0,68.0,2.5,14.5,221.0,441.38,364.42
2018,5,7,6,45,626.5,74.0,2.5,15.15,274.5,511.44,421.09
2018,5,7,7,0,679.0,80.0,2.5,15.8,328.0,584.64,477.8
2018,5,7,7,15,716.5,85.0,2.5,16.65,383.0,648.33,524.15
2018,5,7,7,30,754.0,90.0,2.5,17.5,438.0,709.06,565.52
2018,5,7,7,45,781.0,93.5,2.5,18.4,490.5,763.76,601.04
2018,5,7,8,0,808.0,97.0,2.5,19.3,543.0,817.45,634.82
2018,5,7,8,15,827.5,100.5,2.55,20.15,593.0,863.2,662.67
2018,5,7,8,30,847.0,104.0,2.6,21.0,643.0,906.79,688.53
2018,5,7,8,45,862.0,107.0,2.65,21.85,688.5,943.14,709.06
2018,5,7,9,0,877.0,110.0,2.7,22.7,734.0,965.56,720.1
2018,5,7,9,15,890.0,111.5,2.75,23.3,775.0,991.76,734.43
2018,5,7,9,30,903.0,113.0,2.8,23.9,816.0,1014.56,746.43
2018,5,7,9,45,913.5,113.0,2.8,24.55,850.5,1029.72,752.87
2018,5,7,10,0,924.0,113.0,2.8,25.2,885.0,1041.1,757.0
2018,5,7,10,15,929.5,114.0,2.85,25.7,912.0,1044.67,757.18
2018,5,7,10,30,935.0,115.0,2.9,26.2,939.0,1044.24,754.98
2018,5,7,10,45,939.5,116.0,2.9,26.75,959.5,1038.78,749.14
2018,5,7,11,0,944.0,117.0,2.9,27.3,980.0,1029.28,740.92
2018,5,7,11,15,947.0,117.0,2.95,27.6,992.5,1013.4,729.96
2018,5,7,11,30,950.0,117.0,3.0,27.9,1005.0,993.64,716.65
2018,5,7,11,45,951.0,117.5,3.05,28.25,1010.0,968.77,699.98
2018,5,7,12,0,952.0,118.0,3.1,28.6,1015.0,940.31,681.02
2018,5,7,12,15,947.5,120.0,3.2,28.7,1010.0,905.13,658.65
2018,5,7,12,30,943.0,122.0,3.3,28.8,1005.0,866.98,634.13
2018,5,7,12,45,922.0,132.0,3.35,28.9,987.0,820.17,603.31
2018,5,7,13,0,901.0,142.0,3.4,29.0,969.0,771.78,569.63
2018,5,7,13,15,910.5,132.5,3.45,29.0,954.0,727.39,538.09
2018,5,7,13,30,920.0,123.0,3.5,29.0,939.0,679.74,503.29
2018,5,7,13,45,913.5,122.0,3.6,28.95,912.5,626.45,463.49
2018,5,7,14,0,907.0,121.0,3.7,28.9,886.0,571.67,421.3
2018,5,7,14,15,899.0,119.0,3.7,28.75,852.5,514.17,375.7
2018,5,7,14,30,891.0,117.0,3.7,28.6,819.0,455.84,328.03
2018,5,7,14,45,879.5,115.0,3.7,28.45,779.5,395.69,277.75
2018,5,7,15,0,868.0,113.0,3.7,28.3,740.0,335.59,226.66
2018,5,7,15,15,853.0,110.5,3.7,28.3,695.5,268.85,170.85
2018,5,7,15,30,838.0,108.0,3.7,28.3,651.0,208.18,122.24
2018,5,7,15,45,819.0,104.0,3.7,27.75,601.5,147.45,80.94
2018,5,7,16,0,800.0,100.0,3.7,27.2,552.0,88.89,56.24
2018,5,7,16,15,773.5,96.5,3.65,26.7,500.0,74.5,57.19
2018,5,7,16,30,747.0,93.0,3.6,26.2,448.0,73.17,56.4
2018,5,7,16,45,713.5,88.0,3.55,25.65,395.0,64.52,49.41
2018,5,7,17,0,680.0,83.0,3.5,25.1,342.0,62.04,47.57
2018,5,7,17,15,632.5,77.5,3.25,24.1,289.5,58.98,45.24
2018,5,7,17,30,585.0,72.0,3.0,23.1,237.0,55.89,42.77
2018,5,7,17,45,513.0,63.5,2.7,22.05,186.5,50.16,37.84
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,44.34,32.59
2018,5,7,18,15,329.5,44.0,2.2,20.0,93.5,36.06,24.89
2018,5,7,18,30,218.0,33.0,2.0,19.0,51.0,25.6,13.19
2018,5,7,18,45,117.5,18.5,1.8,18.05,27.5,15.79,0.0
2018,5,7,19,0,17.0,4.0,1.6,17.1,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.7,16.75,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.55,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,5,8,5,15,112.5,15.5,1.5,12.4,23.0,47.93,0.0
2018,5,8,5,30,215.0,29.0,1.8,13.0,44.0,129.04,66.48
2018,5,8,5,45,329.5,40.0,2.1,13.55,85.0,207.21,159.81
2018,5,8,6,0,444.0,51.0,2.4,14.1,126.0,294.83,237.65
2018,5,8,6,15,312.0,67.5,2.55,14.5,129.5,264.19,217.21
2018,5,8,6,30,180.0,84.0,2.7,14.9,133.0,208.24,172.31
2018,5,8,6,45,211.5,107.0,2.85,15.35,176.0,263.03,218.65
2018,5,8,7,0,243.0,130.0,3.0,15.8,219.0,319.93,265.26
2018,5,8,7,15,239.0,145.0,3.1,16.4,244.0,343.35,283.14
2018,5,8,7,30,235.0,160.0,3.2,17.0,269.0,365.66,299.68
2018,5,8,7,45,176.5,199.0,3.25,17.65,286.0,353.71,287.1
2018,5,8,8,0,118.0,238.0,3.3,18.3,303.0,351.87,282.22
2018,5,8,8,15,354.0,208.0,3.25,18.95,428.5,543.53,434.42
2018,5,8,8,30,590.0,178.0,3.2,19.6,554.0,760.58,595.14
2018,5,8,8,45,726.5,142.0,3.2,20.3,638.0,861.25,662.04
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,946.67,716.69
2018,5,8,9,15,734.0,165.5,3.1,21.25,709.5,917.65,693.23
2018,5,8,9,30,605.0,225.0,3.0,21.5,697.0,860.91,651.14
2018,5,8,9,45,455.5,305.0,2.95,21.75,669.0,791.75,597.48
2018,5,8,10,0,306.0,385.0,2.9,22.0,641.0,706.85,532.57
2018,5,8,10,15,354.5,380.0,2.85,22.15,686.0,744.97,559.75
2018,5,8,10,30,403.0,375.0,2.8,22.3,731.0,796.43,594.53
2018,5,8,10,45,420.0,377.5,2.75,22.45,755.5,806.59,600.11
2018,5,8,11,0,437.0,380.0,2.7,22.6,780.0,813.99,604.13
2018,5,8,11,15,426.0,381.5,2.7,22.95,776.0,791.23,587.07
2018,5,8,11,30,415.0,383.0,2.7,23.3,772.0,766.59,568.99
2018,5,8,11,45,547.5,325.0,2.7,23.65,840.5,815.07,604.38
2018,5,8,12,0,680.0,267.0,2.7,24.0,909.0,855.8,633.16
2018,5,8,12,15,522.5,337.0,2.75,24.25,829.5,757.18,561.62
2018,5,8,12,30,365.0,407.0,2.8,24.5,750.0,658.46,489.87
2018,5,8,12,45,281.0,430.5,2.8,24.8,692.5,592.81,441.76
2018,5,8,13,0,197.0,454.0,2.8,25.1,635.0,528.27,393.89
2018,5,8,13,15,270.5,424.5,2.9,25.15,668.0,539.76,403.53
2018,5,8,13,30,344.0,395.0,3.0,25.2,701.0,540.95,404.79
2018,5,8,13,45,337.0,385.5,3.1,25.3,678.0,504.49,377.61
2018,5,8,14,0,330.0,376.0,3.2,25.4,655.0,468.24,350.25
2018,5,8,14,15,288.0,365.0,3.4,25.35,601.5,415.12,310.52
2018,5,8,14,30,246.0,354.0,3.6,25.3,548.0,366.46,273.79
2018,5,8,14,45,369.0,297.5,3.75,25.25,572.5,348.07,256.27
2018,5,8,15,0,492.0,241.0,3.9,25.2,597.0,311.48,222.47
2018,5,8,15,15,525.0,216.5,3.9,25.2,576.0,265.89,183.16
2018,5,8,15,30,558.0,192.0,3.9,25.2,555.0,216.48,142.08
2018,5,8,15,45,493.0,193.0,4.15,24.65,496.0,170.16,112.09
2018,5,8,16,0,428.0,194.0,4.4,24.1,437.0,131.64,95.64
2018,5,8,16,15,564.5,143.0,4.35,23.65,432.0,96.32,76.32
2018,5,8,16,30,701.0,92.0,4.3,23.2,427.0,65.53,50.59
2018,5,8,16,45,675.0,86.0,4.25,22.8,377.5,62.57,48.34
2018,5,8,17,0,649.0,80.0,4.2,22.4,328.0,59.45,45.88
2018,5,8,17,15,619.5,72.0,3.85,21.8,280.0,54.63,41.92
2018,5,8,17,30,590.0,64.0,3.5,21.2,232.0,49.58,37.64
2018,5,8,17,45,516.0,57.0,3.15,20.65,182.0,44.79,33.43
2018,5,8,18,0,442.0,50.0,2.8,20.1,132.0,39.99,29.0
2018,5,8,18,15,330.5,40.0,2.45,19.45,90.5,32.43,21.93
2018,5,8,18,30,219.0,30.0,2.1,18.8,49.0,23.31,11.91
2018,5,8,18,45,120.5,17.0,1.75,18.15,26.5,14.51,0.0
2018,5,8,19,0,22.0,4.0,1.4,17.5,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,1.35,17.15,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.35,22.5,46.08,0.0
2018,5,9,5,30,206.0,28.0,2.3,13.7,43.0,124.78,69.26
2018,5,9,5,45,319.5,38.5,2.5,14.05,83.5,201.54,155.76
2018,5,9,6,0,433.0,49.0,2.7,14.4,124.0,287.26,231.82
2018,5,9,6,15,292.5,45.0,2.8,14.85,103.0,231.46,190.59
2018,5,9,6,30,152.0,41.0,2.9,15.3,82.0,149.63,123.47
2018,5,9,6,45,84.5,75.0,2.95,15.8,98.5,132.06,108.06
2018,5,9,7,0,17.0,109.0,3.0,16.3,115.0,107.01,85.27
2018,5,9,7,15,109.0,139.5,3.0,17.0,189.5,227.17,186.4
2018,5,9,7,30,201.0,170.0,3.0,17.7,264.0,350.46,286.07
2018,5,9,7,45,449.0,145.5,3.05,18.4,386.5,547.61,442.54
2018,5,9,8,0,697.0,121.0,3.1,19.1,509.0,753.81,594.67
2018,5,9,8,15,783.0,106.0,3.1,19.85,578.0,828.38,642.99
2018,5,9,8,30,869.0,91.0,3.1,20.6,647.0,899.67,688.52
2018,5,9,8,45,884.0,92.5,3.15,21.35,692.5,934.35,708.26
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,966.11,726.1
2018,5,9,9,15,910.0,95.5,3.3,22.6,778.0,990.86,740.2
2018,5,9,9,30,921.0,97.0,3.4,23.1,818.0,1012.1,752.0
2018,5,9,9,45,929.5,98.5,3.5,23.65,852.5,1027.19,759.65
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,1038.41,764.88
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,1042.16,765.93
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,1041.86,764.51
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,1035.03,758.96
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,1024.17,750.92
2018,5,9,11,15,958.0,103.5,4.1,25.8,992.5,1007.9,739.88
2018,5,9,11,30,960.0,104.0,4.2,26.0,1005.0,987.74,726.35
2018,5,9,11,45,960.5,104.0,4.25,26.2,1009.0,962.0,708.89
2018,5,9,12,0,961.0,104.0,4.3,26.4,1013.0,932.69,689.08
2018,5,9,12,15,956.5,106.0,4.35,26.5,1008.0,897.59,665.6
2018,5,9,12,30,952.0,108.0,4.4,26.6,1003.0,859.47,639.99
2018,5,9,12,45,946.5,109.5,4.45,26.65,990.5,817.36,611.6
2018,5,9,13,0,941.0,111.0,4.5,26.7,978.0,772.73,580.49
2018,5,9,13,15,937.0,110.5,4.5,26.65,959.0,725.14,545.5
2018,5,9,13,30,933.0,110.0,4.5,26.6,940.0,675.34,508.06
2018,5,9,13,45,926.5,108.0,4.5,26.55,912.5,620.93,466.27
2018,5,9,14,0,920.0,106.0,4.5,26.5,885.0,565.03,422.16
2018,5,9,14,15,912.5,104.5,4.55,26.3,852.0,507.79,376.01
2018,5,9,14,30,905.0,103.0,4.6,26.1,819.0,449.64,327.64
2018,5,9,14,45,895.0,100.5,4.6,25.9,780.0,389.2,276.16
2018,5,9,15,0,885.0,98.0,4.6,25.7,741.0,328.64,223.74
2018,5,9,15,15,871.5,96.0,4.6,25.7,697.0,267.81,171.42
2018,5,9,15,30,858.0,94.0,4.6,25.7,653.0,207.76,122.54
2018,5,9,15,45,839.0,91.5,4.7,24.9,604.0,139.94,75.33
2018,5,9,16,0,820.0,89.0,4.8,24.1,555.0,81.47,50.93
2018,5,9,16,15,794.5,85.5,4.8,23.5,503.0,66.81,51.44
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,65.15,50.35
2018,5,9,16,45,735.5,78.5,4.75,22.3,398.0,63.33,49.09
2018,5,9,17,0,702.0,75.0,4.7,21.7,345.0,56.39,43.37
2018,5,9,17,15,656.5,70.0,4.6,20.85,292.5,53.45,41.06
2018,5,9,17,30,611.0,65.0,4.5,20.0,240.0,50.47,38.61
2018,5,9,17,45,542.0,58.0,4.35,19.2,190.0,45.71,34.45
2018,5,9,18,0,473.0,51.0,4.2,18.4,140.0,40.93,30.04
2018,5,9,18,15,361.0,41.5,3.95,17.65,97.0,33.78,23.31
2018,5,9,18,30,249.0,32.0,3.7,16.9,54.0,24.89,13.58
2018,5,9,18,45,133.0,18.0,3.45,16.15,29.0,15.36,0.0
2018,5,9,19,0,17.0,4.0,3.2,15.4,4.0,3.41,0.0
2018,5,9,19,15,8.5,2.0,3.15,15.0,2.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,88.0,17.0,3.1,12.05,23.5,41.59,0.0
2018,5,10,5,30,170.0,32.0,3.1,12.2,45.0,117.25,69.44
2018,5,10,5,45,283.0,44.0,3.1,12.35,85.5,190.56,148.76
2018,5,10,6,0,396.0,56.0,3.1,12.5,126.0,275.82,224.62
2018,5,10,6,15,419.0,63.5,3.1,12.8,159.5,320.26,265.62
2018,5,10,6,30,442.0,71.0,3.1,13.1,193.0,365.56,305.61
2018,5,10,6,45,314.0,93.5,3.05,13.4,189.0,325.9,273.0
2018,5,10,7,0,186.0,116.0,3.0,13.7,185.0,263.13,219.69
2018,5,10,7,15,405.5,115.5,3.0,14.2,296.5,446.06,371.14
2018,5,10,7,30,625.0,115.0,3.0,14.7,408.0,639.87,522.44
2018,5,10,7,45,700.5,111.5,3.0,15.2,474.5,720.82,579.63
2018,5,10,8,0,776.0,108.0,3.0,15.7,541.0,799.77,634.01
2018,5,10,8,15,797.5,110.5,3.0,16.3,590.0,845.03,662.52
2018,5,10,8,30,819.0,113.0,3.0,16.9,639.0,888.3,689.34
2018,5,10,8,45,835.5,115.0,3.0,17.55,684.0,924.07,710.37
2018,5,10,9,0,852.0,117.0,3.0,18.2,729.0,957.03,729.24
2018,5,10,9,15,858.0,122.5,3.1,19.0,767.5,980.75,742.07
2018,5,10,9,30,864.0,128.0,3.2,19.8,806.0,1000.84,752.49
2018,5,10,9,45,864.5,134.5,3.3,20.55,837.0,1012.85,757.69
2018,5,10,10,0,865.0,141.0,3.4,21.3,868.0,1020.91,760.41
2018,5,10,10,15,870.0,143.5,3.55,21.8,894.5,1011.36,752.66
2018,5,10,10,30,875.0,146.0,3.7,22.3,921.0,1011.6,751.67
2018,5,10,10,45,820.5,182.0,3.85,22.85,921.5,997.46,740.95
2018,5,10,11,0,766.0,218.0,4.0,23.4,922.0,974.92,724.77
2018,5,10,11,15,723.0,248.0,4.1,23.75,919.5,945.26,703.89
2018,5,10,11,30,680.0,278.0,4.2,24.1,917.0,912.23,679.43
2018,5,10,11,45,610.0,318.5,4.3,24.4,893.5,861.23,642.18
2018,5,10,12,0,540.0,359.0,4.4,24.7,870.0,813.75,607.09
2018,5,10,12,15,538.0,359.5,4.4,24.9,867.5,787.25,588.02
2018,5,10,12,30,536.0,360.0,4.4,25.1,865.0,758.76,567.29
2018,5,10,12,45,637.0,298.0,4.4,25.3,891.0,752.65,564.38
2018,5,10,13,0,738.0,236.0,4.4,25.5,917.0,740.34,556.31
2018,5,10,13,15,672.0,267.5,4.45,25.6,878.0,681.89,512.55
2018,5,10,13,30,606.0,299.0,4.5,25.7,839.0,626.23,470.6
2018,5,10,13,45,636.0,271.5,4.5,25.75,824.0,584.91,439.38
2018,5,10,14,0,666.0,244.0,4.5,25.8,809.0,539.43,403.94
2018,5,10,14,15,709.0,210.5,4.55,25.55,791.0,491.23,365.65
2018,5,10,14,30,752.0,177.0,4.6,25.3,773.0,437.55,321.41
2018,5,10,14,45,784.5,151.5,4.7,25.0,747.0,385.01,276.29
2018,5,10,15,0,817.0,126.0,4.8,24.7,721.0,324.38,223.48
2018,5,10,15,15,816.0,119.5,4.8,24.7,683.0,265.98,172.84
2018,5,10,15,30,815.0,113.0,4.8,24.7,645.0,207.11,124.36
2018,5,10,15,45,797.0,108.5,4.85,23.6,597.0,147.79,83.6
2018,5,10,16,0,779.0,104.0,4.9,22.5,549.0,90.54,59.13
2018,5,10,16,15,755.0,99.0,4.85,21.85,497.5,75.81,59.46
2018,5,10,16,30,731.0,94.0,4.8,21.2,446.0,67.16,52.41
2018,5,10,16,45,698.0,89.0,4.75,20.55,393.5,64.82,50.73
2018,5,10,17,0,665.0,84.0,4.7,19.9,341.0,62.4,48.92
2018,5,10,17,15,618.0,78.0,4.55,19.1,289.0,59.0,46.22
2018,5,10,17,30,571.0,72.0,4.4,18.3,237.0,55.54,43.34
2018,5,10,17,45,499.0,64.0,4.2,17.5,187.0,50.22,38.67
2018,5,10,18,0,427.0,56.0,4.0,16.7,137.0,44.84,33.71
2018,5,10,18,15,320.5,45.0,3.85,16.05,95.5,34.69,24.3
2018,5,10,18,30,214.0,34.0,3.7,15.4,54.0,26.31,15.1
2018,5,10,18,45,116.0,19.5,3.6,14.7,29.5,15.2,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,4.27,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.45,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.5,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.5,2.05,11.9,22.0,36.83,0.0
2018,5,11,5,30,135.0,29.0,2.0,12.3,40.0,100.79,61.81
2018,5,11,5,45,162.0,42.0,2.0,12.7,64.5,126.16,97.42
2018,5,11,6,0,189.0,55.0,2.0,13.1,89.0,161.31,130.26
2018,5,11,6,15,232.0,73.5,2.0,13.7,128.5,214.99,177.3
2018,5,11,6,30,275.0,92.0,2.0,14.3,168.0,272.48,226.29
2018,5,11,6,45,315.5,110.0,1.95,14.9,215.0,345.46,285.96
2018,5,11,7,0,356.0,128.0,1.9,15.5,262.0,408.24,335.58
2018,5,11,7,15,401.5,140.5,1.95,16.25,312.5,471.06,383.83
2018,5,11,7,30,447.0,153.0,2.0,17.0,363.0,536.38,432.45
2018,5,11,7,45,527.0,151.0,2.0,17.7,426.0,615.28,490.38
2018,5,11,8,0,607.0,149.0,2.0,18.4,489.0,706.96,555.21
2018,5,11,8,15,650.5,147.5,2.05,19.1,541.0,762.22,591.13
2018,5,11,8,30,694.0,146.0,2.1,19.8,593.0,816.96,626.07
2018,5,11,8,45,716.0,149.5,2.1,20.55,638.5,856.56,649.33
2018,5,11,9,0,738.0,153.0,2.1,21.3,684.0,893.97,670.84
2018,5,11,9,15,788.5,140.5,2.2,21.9,736.0,932.37,694.09
2018,5,11,9,30,839.0,128.0,2.3,22.5,788.0,975.24,720.04
2018,5,11,9,45,806.0,153.0,2.35,23.1,808.5,973.83,716.28
2018,5,11,10,0,773.0,178.0,2.4,23.7,829.0,966.93,709.55
2018,5,11,10,15,677.0,240.5,2.55,24.15,824.0,941.44,691.94
2018,5,11,10,30,581.0,303.0,2.7,24.6,819.0,897.45,659.44
2018,5,11,10,45,554.0,329.0,2.9,25.05,829.5,886.91,651.35
2018,5,11,11,0,527.0,355.0,3.1,25.5,840.0,873.26,640.85
2018,5,11,11,15,617.0,307.0,3.2,25.75,882.0,897.88,659.33
2018,5,11,11,30,707.0,259.0,3.3,26.0,924.0,918.53,674.65
2018,5,11,11,45,798.0,201.5,3.45,26.25,955.5,914.78,673.08
2018,5,11,12,0,889.0,144.0,3.6,26.5,987.0,903.17,665.51
2018,5,11,12,15,904.0,135.0,3.75,26.6,989.5,876.64,648.35
2018,5,11,12,30,919.0,126.0,3.9,26.7,992.0,846.24,628.55
2018,5,11,12,45,919.0,124.5,4.0,26.75,982.0,806.89,602.36
2018,5,11,13,0,919.0,123.0,4.1,26.8,972.0,764.77,572.86
2018,5,11,13,15,918.0,121.0,4.2,26.7,955.0,718.94,539.69
2018,5,11,13,30,917.0,119.0,4.3,26.6,938.0,670.74,503.87
2018,5,11,13,45,912.0,118.0,4.4,26.55,913.0,618.82,464.14
2018,5,11,14,0,907.0,117.0,4.5,26.5,888.0,565.27,422.02
2018,5,11,14,15,901.5,115.0,4.55,26.25,856.5,509.32,376.96
2018,5,11,14,30,896.0,113.0,4.6,26.0,825.0,452.25,329.54
2018,5,11,14,45,891.0,109.0,4.65,25.8,788.0,393.01,279.03
2018,5,11,15,0,886.0,105.0,4.7,25.6,751.0,333.09,227.06
2018,5,11,15,15,871.5,102.5,4.7,25.6,706.0,271.69,174.39
2018,5,11,15,30,857.0,100.0,4.7,25.6,661.0,204.08,119.72
2018,5,11,15,45,834.5,96.5,4.75,24.9,609.5,142.64,77.67
2018,5,11,16,0,812.0,93.0,4.8,24.2,558.0,83.77,52.89
2018,5,11,16,15,788.5,89.5,4.75,23.75,507.0,69.44,53.59
2018,5,11,16,30,765.0,86.0,4.7,23.3,456.0,67.93,52.61
2018,5,11,16,45,737.5,81.5,4.65,22.85,404.5,65.54,50.85
2018,5,11,17,0,710.0,77.0,4.6,22.4,353.0,57.8,44.45
2018,5,11,17,15,667.5,72.0,4.35,21.65,301.0,54.93,42.2
2018,5,11,17,30,625.0,67.0,4.1,20.9,249.0,52.02,39.82
2018,5,11,17,45,556.5,59.5,3.85,20.15,197.5,46.9,35.36
2018,5,11,18,0,488.0,52.0,3.6,19.4,146.0,41.71,30.63
2018,5,11,18,15,364.0,42.5,3.45,18.55,101.0,34.51,23.92
2018,5,11,18,30,240.0,33.0,3.3,17.7,56.0,25.61,14.65
2018,5,11,18,45,126.5,18.5,3.1,16.85,30.0,14.43,0.0
2018,5,11,19,0,13.0,4.0,2.9,16.0,4.0,3.41,0.0
2018,5,11,19,15,6.5,2.0,2.8,15.6,2.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,17.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,113.5,18.5,2.45,12.5,27.0,50.62,0.0
2018,5,12,5,30,210.0,33.0,2.6,13.0,50.0,133.97,86.02
2018,5,12,5,45,317.5,44.0,2.8,13.55,91.0,204.05,159.26
2018,5,12,6,0,425.0,55.0,3.0,14.1,132.0,288.3,233.56
2018,5,12,6,15,485.5,64.0,3.0,14.7,179.0,355.49,292.4
2018,5,12,6,30,546.0,73.0,3.0,15.3,226.0,427.71,353.23
2018,5,12,6,45,608.5,78.0,3.05,15.9,281.5,501.3,413.02
2018,5,12,7,0,671.0,83.0,3.1,16.5,337.0,578.93,473.67
2018,5,12,7,15,708.0,87.5,2.95,17.2,390.5,640.91,519.04
2018,5,12,7,30,745.0,92.0,2.8,17.9,444.0,700.03,559.15
2018,5,12,7,45,773.0,95.0,2.7,18.55,496.0,754.24,594.61
2018,5,12,8,0,801.0,98.0,2.6,19.2,548.0,807.54,628.32
2018,5,12,8,15,821.0,101.0,2.55,19.85,597.5,852.59,655.64
2018,5,12,8,30,841.0,104.0,2.5,20.5,647.0,895.54,680.94
2018,5,12,8,45,856.5,106.5,2.4,21.15,692.5,931.34,700.43
2018,5,12,9,0,872.0,109.0,2.3,21.8,738.0,953.52,710.49
2018,5,12,9,15,883.0,111.0,2.35,22.2,777.5,978.07,724.36
2018,5,12,9,30,894.0,113.0,2.4,22.6,817.0,999.19,735.94
2018,5,12,9,45,901.5,115.5,2.45,23.0,851.0,1013.81,743.36
2018,5,12,10,0,909.0,118.0,2.5,23.4,885.0,1024.62,748.46
2018,5,12,10,15,915.0,119.0,2.6,23.7,912.0,1028.53,750.05
2018,5,12,10,30,921.0,120.0,2.7,24.0,939.0,1028.5,749.28
2018,5,12,10,45,925.0,121.0,2.75,24.25,959.0,1022.56,744.5
2018,5,12,11,0,929.0,122.0,2.8,24.5,979.0,1012.67,737.34
2018,5,12,11,15,930.0,123.5,2.9,24.7,990.5,996.53,726.84
2018,5,12,11,30,931.0,125.0,3.0,24.9,1002.0,976.62,713.95
2018,5,12,11,45,931.0,125.5,3.05,25.05,1006.0,951.3,697.28
2018,5,12,12,0,931.0,126.0,3.1,25.2,1010.0,922.55,678.38
2018,5,12,12,15,927.5,127.5,3.2,25.3,1005.5,888.5,656.33
2018,5,12,12,30,924.0,129.0,3.3,25.4,1001.0,851.54,632.17
2018,5,12,12,45,917.5,130.5,3.4,25.5,988.0,809.58,604.36
2018,5,12,13,0,911.0,132.0,3.5,25.6,975.0,765.3,573.2
2018,5,12,13,15,905.5,131.5,3.55,25.55,955.5,717.99,538.87
2018,5,12,13,30,900.0,131.0,3.6,25.5,936.0,668.72,502.22
2018,5,12,13,45,891.5,130.5,3.7,25.5,908.5,615.99,462.06
2018,5,12,14,0,883.0,130.0,3.8,25.5,881.0,562.02,419.74
2018,5,12,14,15,873.0,128.5,3.85,25.35,847.5,505.62,374.42
2018,5,12,14,30,863.0,127.0,3.9,25.2,814.0,448.64,327.25
2018,5,12,14,45,849.5,125.0,3.95,25.0,774.0,386.11,274.81
2018,5,12,15,0,836.0,123.0,4.0,24.8,734.0,326.6,223.78
2018,5,12,15,15,820.5,120.0,4.0,24.8,690.0,266.63,172.63
2018,5,12,15,30,805.0,117.0,4.0,24.8,646.0,207.9,125.12
2018,5,12,15,45,783.0,114.0,3.95,24.2,597.0,150.05,85.62
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,94.76,62.43
2018,5,12,16,15,732.0,107.5,3.85,23.2,496.5,74.27,57.79
2018,5,12,16,30,703.0,104.0,3.8,22.8,445.0,73.39,57.35
2018,5,12,16,45,666.5,98.5,3.7,22.4,392.5,70.96,55.58
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,68.45,53.68
2018,5,12,17,15,581.0,87.0,3.35,21.35,288.5,65.35,51.27
2018,5,12,17,30,532.0,81.0,3.1,20.7,237.0,62.21,48.71
2018,5,12,17,45,463.0,71.0,2.85,20.05,187.5,55.58,42.93
2018,5,12,18,0,394.0,61.0,2.6,19.4,138.0,46.44,34.76
2018,5,12,18,15,296.0,49.0,2.35,18.6,97.0,37.52,26.55
2018,5,12,18,30,198.0,37.0,2.1,17.8,56.0,28.51,17.19
2018,5,12,18,45,110.0,22.0,1.85,17.0,31.5,17.1,0.0
2018,5,12,19,0,22.0,7.0,1.6,16.2,7.0,5.97,0.0
2018,5,12,19,15,11.0,3.5,1.55,15.9,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.55,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.5,2.05,12.85,4.5,4.3,0.0
2018,5,13,5,30,0.0,7.0,2.1,13.1,7.0,5.74,0.0
