Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,5,45,0.0,11.5,2.15,13.35,11.5,9.45,2.23
2018,5,13,6,0,0.0,16.0,2.2,13.6,16.0,13.16,5.56
2018,5,13,6,15,0.0,22.5,2.15,14.05,22.5,18.53,10.27
2018,5,13,6,30,0.0,29.0,2.1,14.5,29.0,23.91,14.93
2018,5,13,6,45,0.0,48.0,2.05,14.9,48.0,39.69,28.41
2018,5,13,7,0,0.0,67.0,2.0,15.3,67.0,55.53,41.76
2018,5,13,7,15,0.0,87.0,1.95,15.9,87.0,72.88,56.12
2018,5,13,7,30,0.0,107.0,1.9,16.5,107.0,90.74,70.65
2018,5,13,7,45,1.5,127.0,1.85,17.1,128.0,109.87,86.03
2018,5,13,8,0,3.0,147.0,1.8,17.7,149.0,129.14,101.27
2018,5,13,8,15,14.0,192.0,1.8,18.3,201.0,180.57,142.45
2018,5,13,8,30,25.0,237.0,1.8,18.9,253.0,233.05,183.38
2018,5,13,8,45,127.5,268.5,1.75,19.55,359.5,393.14,308.56
2018,5,13,9,0,230.0,300.0,1.7,20.2,466.0,542.5,418.68
2018,5,13,9,15,512.0,223.5,1.75,20.8,620.0,752.15,571.71
2018,5,13,9,30,794.0,147.0,1.8,21.4,774.0,949.43,702.42
2018,5,13,9,45,843.5,129.0,1.8,22.0,820.0,969.8,710.61
2018,5,13,10,0,893.0,111.0,1.8,22.6,866.0,1000.41,727.35
2018,5,13,10,15,899.5,112.0,1.9,23.1,893.0,1004.92,728.83
2018,5,13,10,30,906.0,113.0,2.0,23.6,920.0,1005.58,728.24
2018,5,13,10,45,911.0,113.5,2.05,24.1,940.0,1000.38,723.43
2018,5,13,11,0,916.0,114.0,2.1,24.6,960.0,991.3,716.32
2018,5,13,11,15,918.5,114.5,2.2,24.9,972.0,976.02,706.47
2018,5,13,11,30,921.0,115.0,2.3,25.2,984.0,957.01,694.28
2018,5,13,11,45,921.5,115.5,2.4,25.5,988.5,932.6,678.58
2018,5,13,12,0,922.0,116.0,2.5,25.8,993.0,904.79,660.62
2018,5,13,12,15,913.5,121.0,2.6,25.9,987.5,870.16,638.56
2018,5,13,12,30,905.0,126.0,2.7,26.0,982.0,832.86,614.53
2018,5,13,12,45,892.5,132.0,2.8,26.15,968.0,790.92,586.97
2018,5,13,13,0,880.0,138.0,2.9,26.3,954.0,747.06,556.05
2018,5,13,13,15,875.0,137.5,3.0,26.25,935.0,701.48,523.5
2018,5,13,13,30,870.0,137.0,3.1,26.2,916.0,653.98,488.63
2018,5,13,13,45,862.5,136.0,3.2,26.2,890.0,602.96,450.06
2018,5,13,14,0,855.0,135.0,3.3,26.2,864.0,550.67,409.33
2018,5,13,14,15,845.5,133.0,3.35,26.0,831.0,495.7,365.53
2018,5,13,14,30,836.0,131.0,3.4,25.8,798.0,437.79,318.17
2018,5,13,14,45,823.0,129.0,3.45,25.6,759.5,379.63,269.38
2018,5,13,15,0,810.0,127.0,3.5,25.4,721.0,321.89,220.11
2018,5,13,15,15,795.0,124.0,3.5,25.4,678.0,263.67,170.69
2018,5,13,15,30,780.0,121.0,3.5,25.4,635.0,206.65,124.78
2018,5,13,15,45,758.0,118.5,3.55,24.75,587.5,150.79,86.89
2018,5,13,16,0,736.0,116.0,3.6,24.1,540.0,89.98,58.68
2018,5,13,16,15,707.5,112.0,3.6,23.65,489.5,76.76,59.78
2018,5,13,16,30,679.0,108.0,3.6,23.2,439.0,75.7,59.21
2018,5,13,16,45,642.5,102.5,3.55,22.7,387.5,73.42,57.6
2018,5,13,17,0,606.0,97.0,3.5,22.2,336.0,71.05,55.87
2018,5,13,17,15,558.0,90.0,3.45,21.55,285.0,67.34,52.94
2018,5,13,17,30,510.0,83.0,3.4,20.9,234.0,63.54,49.82
2018,5,13,17,45,442.5,73.5,3.3,20.2,186.0,55.23,42.61
2018,5,13,18,0,375.0,64.0,3.2,19.5,138.0,48.48,36.53
2018,5,13,18,15,280.5,51.0,3.05,18.75,97.0,38.92,27.76
2018,5,13,18,30,186.0,38.0,2.9,18.0,56.0,29.22,17.95
2018,5,13,18,45,103.5,22.5,2.7,17.25,31.5,17.47,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.5,7.0,5.97,0.0
2018,5,13,19,15,10.5,3.5,2.45,16.1,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.65,12.35,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.6,12.4,1.0,0.85,0.0
2018,5,14,5,15,1.0,5.5,1.55,12.6,5.5,5.0,0.0
2018,5,14,5,30,0.0,10.0,1.5,12.8,10.0,8.21,0.46
2018,5,14,5,45,0.0,17.5,1.45,13.05,17.5,14.4,6.41
2018,5,14,6,0,0.0,25.0,1.4,13.3,25.0,20.6,11.95
2018,5,14,6,15,0.0,33.0,1.25,13.7,33.0,27.23,17.79
2018,5,14,6,30,0.0,41.0,1.1,14.1,41.0,33.87,23.54
2018,5,14,6,45,0.0,57.0,1.0,14.55,57.0,47.19,34.89
2018,5,14,7,0,0.0,73.0,0.9,15.0,73.0,60.56,46.08
2018,5,14,7,15,0.0,79.0,0.75,15.65,79.0,65.59,50.03
2018,5,14,7,30,0.0,85.0,0.6,16.3,85.0,70.69,53.96
2018,5,14,7,45,0.0,92.0,0.5,16.95,92.0,76.71,58.59
2018,5,14,8,0,0.0,99.0,0.4,17.6,99.0,82.77,63.17
2018,5,14,8,15,0.0,113.5,0.45,18.45,113.5,95.5,73.08
2018,5,14,8,30,0.0,128.0,0.5,19.3,128.0,108.27,82.85
2018,5,14,8,45,0.5,142.5,0.5,20.15,143.0,121.51,92.86
2018,5,14,9,0,1.0,157.0,0.5,21.0,158.0,134.77,102.73
2018,5,14,9,15,4.5,185.0,0.65,21.7,188.5,163.1,124.49
2018,5,14,9,30,8.0,213.0,0.8,22.4,219.0,191.56,145.97
2018,5,14,9,45,15.5,259.5,1.0,23.05,272.0,240.96,183.25
2018,5,14,10,0,23.0,306.0,1.2,23.7,325.0,290.49,219.84
2018,5,14,10,15,57.0,358.5,1.3,24.25,408.5,390.67,293.52
2018,5,14,10,30,91.0,411.0,1.4,24.8,492.0,472.83,351.82
2018,5,14,10,45,342.5,346.5,1.5,25.35,661.5,680.49,501.81
2018,5,14,11,0,594.0,282.0,1.6,25.9,831.0,866.46,627.7
2018,5,14,11,15,745.0,206.0,1.75,26.15,904.0,920.4,663.68
2018,5,14,11,30,896.0,130.0,1.9,26.4,977.0,946.63,680.66
2018,5,14,11,45,896.5,131.0,2.05,26.7,981.5,923.03,665.89
2018,5,14,12,0,897.0,132.0,2.2,27.0,986.0,896.11,649.29
2018,5,14,12,15,894.0,133.0,2.35,27.1,982.0,863.12,629.01
2018,5,14,12,30,891.0,134.0,2.5,27.2,978.0,827.35,606.61
2018,5,14,12,45,885.5,135.5,2.6,27.3,966.0,787.47,580.79
2018,5,14,13,0,880.0,137.0,2.7,27.4,954.0,745.3,551.38
2018,5,14,13,15,876.0,135.5,2.85,27.3,935.0,699.7,519.42
2018,5,14,13,30,872.0,134.0,3.0,27.2,916.0,652.1,485.01
2018,5,14,13,45,865.5,132.5,3.1,27.15,890.5,601.29,446.87
2018,5,14,14,0,859.0,131.0,3.2,27.1,865.0,549.12,406.49
2018,5,14,14,15,850.5,129.5,3.3,26.85,833.0,494.89,363.53
2018,5,14,14,30,842.0,128.0,3.4,26.6,801.0,437.37,316.71
2018,5,14,14,45,830.5,125.0,3.5,26.35,762.5,378.73,267.75
2018,5,14,15,0,819.0,122.0,3.6,26.1,724.0,320.35,218.1
2018,5,14,15,15,804.0,119.5,3.6,26.1,681.0,262.09,168.68
2018,5,14,15,30,789.0,117.0,3.6,26.1,638.0,204.99,122.77
2018,5,14,15,45,770.0,113.5,3.7,25.3,591.0,148.24,84.24
2018,5,14,16,0,751.0,110.0,3.8,24.5,544.0,93.67,61.34
2018,5,14,16,15,727.0,105.0,3.8,23.95,494.0,72.4,56.01
2018,5,14,16,30,703.0,100.0,3.8,23.4,444.0,70.51,54.75
2018,5,14,16,45,669.5,94.5,3.85,22.8,392.5,68.02,52.96
2018,5,14,17,0,636.0,89.0,3.9,22.2,341.0,65.42,51.02
2018,5,14,17,15,591.5,83.0,3.8,21.35,290.5,62.23,48.56
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,58.97,45.93
2018,5,14,17,45,481.5,68.5,3.65,19.7,191.5,53.46,41.17
2018,5,14,18,0,416.0,60.0,3.6,18.9,143.0,47.84,36.09
2018,5,14,18,15,320.5,48.5,3.45,18.1,101.5,37.23,26.42
2018,5,14,18,30,225.0,37.0,3.3,17.3,60.0,28.56,17.66
2018,5,14,18,45,128.0,22.5,3.15,16.55,34.0,17.5,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.8,8.0,6.83,0.0
2018,5,14,19,15,15.5,4.0,2.95,15.4,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.1,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.0,1.5,12.4,5.0,4.27,0.0
2018,5,15,5,30,0.0,9.0,1.5,12.7,9.0,7.39,0.0
2018,5,15,5,45,0.0,15.0,1.5,12.95,15.0,12.33,4.7
2018,5,15,6,0,0.0,21.0,1.5,13.2,21.0,17.29,9.14
2018,5,15,6,15,0.0,30.0,1.4,13.6,30.0,24.74,15.66
2018,5,15,6,30,0.0,39.0,1.3,14.0,39.0,32.21,22.12
2018,5,15,6,45,0.0,61.0,1.15,14.4,61.0,50.53,37.75
2018,5,15,7,0,0.0,83.0,1.0,14.8,83.0,69.73,53.87
2018,5,15,7,15,0.0,95.5,0.8,15.35,95.5,80.65,62.7
2018,5,15,7,30,0.0,108.0,0.6,15.9,108.0,91.59,71.39
2018,5,15,7,45,0.0,115.5,0.4,16.45,115.5,97.94,76.12
2018,5,15,8,0,0.0,123.0,0.2,17.0,123.0,104.33,80.79
2018,5,15,8,15,1.0,142.5,0.35,17.85,143.0,122.58,95.06
2018,5,15,8,30,2.0,162.0,0.5,18.7,163.0,140.9,109.12
2018,5,15,8,45,5.0,185.5,0.6,19.55,189.0,164.81,127.42
2018,5,15,9,0,8.0,209.0,0.7,20.4,215.0,188.82,145.49
2018,5,15,9,15,15.0,246.0,0.85,21.1,257.5,229.3,176.22
2018,5,15,9,30,22.0,283.0,1.0,21.8,300.0,269.94,206.44
2018,5,15,9,45,43.5,330.5,1.15,22.55,366.5,353.88,268.64
2018,5,15,10,0,65.0,378.0,1.3,23.3,433.0,420.66,316.47
2018,5,15,10,15,235.0,366.5,1.4,23.9,575.0,608.07,452.72
2018,5,15,10,30,405.0,355.0,1.5,24.5,717.0,772.28,565.19
2018,5,15,10,45,654.5,238.5,1.6,25.05,838.0,895.53,650.11
2018,5,15,11,0,904.0,122.0,1.7,25.6,959.0,984.98,705.69
2018,5,15,11,15,906.0,123.0,1.8,25.85,971.0,969.78,695.24
2018,5,15,11,30,908.0,124.0,1.9,26.1,983.0,950.91,683.63
2018,5,15,11,45,908.5,124.0,2.0,26.4,987.0,926.27,668.16
2018,5,15,12,0,909.0,124.0,2.1,26.7,991.0,898.3,650.48
2018,5,15,12,15,906.0,125.0,2.2,26.75,986.5,865.13,629.9
2018,5,15,12,30,903.0,126.0,2.3,26.8,982.0,829.12,607.23
2018,5,15,12,45,897.5,128.0,2.4,26.85,970.5,789.39,581.78
2018,5,15,13,0,892.0,130.0,2.5,26.9,959.0,747.31,552.83
2018,5,15,13,15,872.5,137.0,2.65,26.8,934.5,697.69,517.99
2018,5,15,13,30,853.0,144.0,2.8,26.7,910.0,647.22,481.51
2018,5,15,13,45,754.5,187.5,2.95,26.55,851.0,582.79,433.48
2018,5,15,14,0,656.0,231.0,3.1,26.4,792.0,520.75,386.56
2018,5,15,14,15,756.5,175.5,3.25,26.05,799.0,485.53,358.21
2018,5,15,14,30,857.0,120.0,3.4,25.7,806.0,439.76,319.37
2018,5,15,14,45,847.0,117.0,3.55,25.35,768.0,382.09,270.94
2018,5,15,15,0,837.0,114.0,3.7,25.0,730.0,319.16,217.61
2018,5,15,15,15,822.5,111.5,3.7,25.0,687.0,260.09,167.19
2018,5,15,15,30,808.0,109.0,3.7,25.0,644.0,202.09,120.26
2018,5,15,15,45,791.5,105.5,3.95,24.05,597.5,144.53,80.94
2018,5,15,16,0,775.0,102.0,4.2,23.1,551.0,88.81,57.44
2018,5,15,16,15,753.0,97.5,4.25,22.45,501.5,74.33,58.0
2018,5,15,16,30,731.0,93.0,4.3,21.8,452.0,72.37,56.7
2018,5,15,16,45,699.5,87.5,4.35,21.15,400.0,63.48,49.4
2018,5,15,17,0,668.0,82.0,4.4,20.5,348.0,60.66,47.26
2018,5,15,17,15,624.5,76.5,4.35,19.8,297.0,57.6,44.85
2018,5,15,17,30,581.0,71.0,4.3,19.1,246.0,54.48,42.29
2018,5,15,17,45,517.0,63.5,4.3,18.35,197.0,49.56,38.0
2018,5,15,18,0,453.0,56.0,4.3,17.6,148.0,44.57,33.45
2018,5,15,18,15,343.5,46.5,4.15,16.95,104.5,37.58,26.9
2018,5,15,18,30,234.0,37.0,4.0,16.3,61.0,28.57,17.91
2018,5,15,18,45,125.0,22.0,3.9,15.7,34.0,17.1,0.0
2018,5,15,19,0,16.0,7.0,3.8,15.1,7.0,5.97,0.0
2018,5,15,19,15,8.0,3.5,3.7,14.8,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.9,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.0,5.0,11.0,0.0
2018,5,16,5,15,121.5,19.0,1.7,11.45,29.0,67.14,0.0
2018,5,16,5,30,216.0,33.0,1.9,11.9,53.0,135.42,94.48
2018,5,16,5,45,317.5,44.0,2.05,12.35,94.0,201.82,158.91
2018,5,16,6,0,419.0,55.0,2.2,12.8,135.0,283.99,231.07
2018,5,16,6,15,509.5,61.5,2.2,13.25,188.0,363.59,299.75
2018,5,16,6,30,600.0,68.0,2.2,13.7,241.0,451.2,372.68
2018,5,16,6,45,647.0,73.5,2.2,14.15,294.0,517.57,426.11
2018,5,16,7,0,694.0,79.0,2.2,14.6,347.0,586.52,479.48
2018,5,16,7,15,727.0,83.5,2.2,15.1,400.0,643.11,521.09
2018,5,16,7,30,760.0,88.0,2.2,15.6,453.0,703.35,562.85
2018,5,16,7,45,784.0,91.5,2.15,16.1,504.0,755.1,596.84
2018,5,16,8,0,808.0,95.0,2.1,16.6,555.0,805.68,629.11
2018,5,16,8,15,826.5,98.0,2.1,17.1,603.5,849.39,656.21
2018,5,16,8,30,845.0,101.0,2.1,17.6,652.0,890.92,681.36
2018,5,16,8,45,791.5,128.5,2.15,18.1,672.5,891.24,678.59
2018,5,16,9,0,738.0,156.0,2.2,18.6,693.0,891.32,676.23
2018,5,16,9,15,539.0,195.0,2.3,19.0,598.5,753.45,578.24
2018,5,16,9,30,340.0,234.0,2.4,19.4,504.0,598.34,463.02
2018,5,16,9,45,253.5,302.5,2.5,19.8,508.5,565.81,436.28
2018,5,16,10,0,167.0,371.0,2.6,20.2,513.0,531.33,407.14
2018,5,16,10,15,152.5,358.5,2.7,20.5,491.0,501.19,384.36
2018,5,16,10,30,138.0,346.0,2.8,20.8,469.0,470.78,361.27
2018,5,16,10,45,128.0,373.5,2.95,21.1,489.5,483.57,369.7
2018,5,16,11,0,118.0,401.0,3.1,21.4,510.0,495.13,377.02
2018,5,16,11,15,304.5,366.5,3.25,21.55,653.5,642.99,488.93
2018,5,16,11,30,491.0,332.0,3.4,21.7,797.0,781.48,589.47
2018,5,16,11,45,542.5,296.0,3.5,21.9,812.0,775.43,585.46
2018,5,16,12,0,594.0,260.0,3.6,22.1,827.0,766.4,580.19
2018,5,16,12,15,600.0,262.5,3.75,22.1,833.5,747.9,567.3
2018,5,16,12,30,606.0,265.0,3.9,22.1,840.0,726.74,552.35
2018,5,16,12,45,599.0,271.5,4.0,22.15,834.5,696.56,530.21
2018,5,16,13,0,592.0,278.0,4.1,22.2,829.0,664.86,506.67
2018,5,16,13,15,652.5,250.0,4.15,22.1,846.5,649.48,495.65
2018,5,16,13,30,713.0,222.0,4.2,22.0,864.0,627.19,478.72
2018,5,16,13,45,724.0,210.5,4.25,21.9,846.5,582.83,444.37
2018,5,16,14,0,735.0,199.0,4.3,21.8,829.0,536.02,407.16
2018,5,16,14,15,741.0,189.0,4.3,21.65,803.5,485.71,366.1
2018,5,16,14,30,747.0,179.0,4.3,21.5,778.0,433.66,322.4
2018,5,16,14,45,749.5,169.0,4.25,21.3,746.0,378.83,275.35
2018,5,16,15,0,752.0,159.0,4.2,21.1,714.0,322.97,226.67
2018,5,16,15,15,773.5,141.5,4.2,21.1,683.0,271.1,180.37
2018,5,16,15,30,795.0,124.0,4.2,21.1,652.0,210.75,129.6
2018,5,16,15,45,792.0,115.0,4.15,20.65,608.5,151.31,87.47
2018,5,16,16,0,789.0,106.0,4.1,20.2,565.0,92.12,60.55
2018,5,16,16,15,766.5,101.0,4.1,19.8,514.0,76.98,60.9
2018,5,16,16,30,744.0,96.0,4.1,19.4,463.0,68.28,53.72
2018,5,16,16,45,713.0,90.5,4.1,19.0,410.5,65.66,51.73
2018,5,16,17,0,682.0,85.0,4.1,18.6,358.0,62.92,49.59
2018,5,16,17,15,637.5,79.0,3.95,18.1,305.5,59.54,46.86
2018,5,16,17,30,593.0,73.0,3.8,17.6,253.0,56.08,43.95
2018,5,16,17,45,529.0,65.5,3.7,17.05,203.0,51.2,39.66
2018,5,16,18,0,465.0,58.0,3.6,16.5,153.0,46.25,35.1
2018,5,16,18,15,368.0,47.5,3.4,15.9,109.5,38.48,27.84
2018,5,16,18,30,271.0,37.0,3.2,15.3,66.0,28.68,18.23
2018,5,16,18,45,158.0,23.0,2.95,14.7,38.0,17.91,0.0
2018,5,16,19,0,45.0,9.0,2.7,14.1,10.0,7.68,0.0
2018,5,16,19,15,22.5,4.5,2.65,13.8,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.05,11.1,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.1,11.2,6.0,12.33,0.0
2018,5,17,5,15,133.5,21.0,2.15,11.5,32.0,73.43,0.0
2018,5,17,5,30,238.0,36.0,2.2,11.8,58.0,146.81,103.96
2018,5,17,5,45,338.5,47.0,2.3,12.15,100.0,213.95,168.92
2018,5,17,6,0,439.0,58.0,2.4,12.5,142.0,296.03,241.25
2018,5,17,6,15,506.5,65.5,2.4,13.1,191.0,365.74,301.84
2018,5,17,6,30,574.0,73.0,2.4,13.7,240.0,441.01,364.79
2018,5,17,6,45,620.5,79.0,2.4,14.25,292.0,506.46,417.6
2018,5,17,7,0,667.0,85.0,2.4,14.8,344.0,574.46,470.31
2018,5,17,7,15,701.0,90.0,2.35,15.4,396.5,634.34,514.47
2018,5,17,7,30,735.0,95.0,2.3,16.0,449.0,694.75,556.26
2018,5,17,7,45,759.5,98.5,2.25,16.65,499.5,742.36,587.09
2018,5,17,8,0,784.0,102.0,2.2,17.3,550.0,792.52,618.96
2018,5,17,8,15,802.5,105.5,2.2,17.9,598.0,836.05,645.86
2018,5,17,8,30,821.0,109.0,2.2,18.5,646.0,877.45,670.82
2018,5,17,8,45,835.5,111.0,2.15,19.15,689.5,911.08,689.46
2018,5,17,9,0,850.0,113.0,2.1,19.8,733.0,931.07,698.71
2018,5,17,9,15,861.5,115.0,2.1,20.4,772.0,955.56,711.7
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,976.73,722.39
2018,5,17,9,45,882.5,117.5,2.1,21.6,844.0,990.92,728.54
2018,5,17,10,0,892.0,118.0,2.1,22.2,877.0,1001.48,732.46
2018,5,17,10,15,897.5,119.0,2.2,22.75,903.0,1004.89,733.21
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,1004.46,731.64
2018,5,17,10,45,907.5,120.5,2.35,23.85,948.5,998.72,726.25
2018,5,17,11,0,912.0,121.0,2.4,24.4,968.0,989.13,718.55
2018,5,17,11,15,914.0,121.5,2.55,24.7,979.5,973.39,708.66
2018,5,17,11,30,916.0,122.0,2.7,25.0,991.0,953.99,696.39
2018,5,17,11,45,917.0,121.5,2.85,25.3,995.0,929.25,680.55
2018,5,17,12,0,918.0,121.0,3.0,25.6,999.0,901.16,662.4
2018,5,17,12,15,916.0,121.0,3.15,25.7,994.5,867.82,641.1
2018,5,17,12,30,914.0,121.0,3.3,25.8,990.0,831.6,617.62
2018,5,17,12,45,910.5,121.0,3.45,25.95,978.0,791.5,591.09
2018,5,17,13,0,907.0,121.0,3.6,26.1,966.0,748.94,561.14
2018,5,17,13,15,902.0,121.0,3.75,26.0,947.5,703.07,528.1
2018,5,17,13,30,897.0,121.0,3.9,25.9,929.0,655.2,492.63
2018,5,17,13,45,890.0,119.5,4.05,25.85,902.5,603.25,453.0
2018,5,17,14,0,883.0,118.0,4.2,25.8,876.0,549.94,411.09
2018,5,17,14,15,874.5,116.5,4.3,25.55,843.5,494.82,366.66
2018,5,17,14,30,866.0,115.0,4.4,25.3,811.0,438.95,320.25
2018,5,17,14,45,854.0,113.5,4.5,25.0,772.5,381.39,271.42
2018,5,17,15,0,842.0,112.0,4.6,24.7,734.0,323.96,221.87
2018,5,17,15,15,828.5,109.0,4.6,24.7,691.0,259.27,166.82
2018,5,17,15,30,815.0,106.0,4.6,24.7,648.0,200.9,119.33
2018,5,17,15,45,796.0,103.5,4.65,23.95,601.0,143.56,80.04
2018,5,17,16,0,777.0,101.0,4.7,23.2,554.0,88.34,56.81
2018,5,17,16,15,753.0,97.0,4.7,22.6,504.0,73.83,57.54
2018,5,17,16,30,729.0,93.0,4.7,22.0,454.0,72.2,56.5
2018,5,17,16,45,698.0,88.0,4.7,21.4,402.5,63.68,49.51
2018,5,17,17,0,667.0,83.0,4.7,20.8,351.0,61.24,47.69
2018,5,17,17,15,623.5,77.5,4.6,20.05,300.0,58.21,45.32
2018,5,17,17,30,580.0,72.0,4.5,19.3,249.0,55.12,42.8
2018,5,17,17,45,518.0,65.0,4.4,18.5,200.5,50.64,38.93
2018,5,17,18,0,456.0,58.0,4.3,17.7,152.0,46.11,34.82
2018,5,17,18,15,354.5,47.0,4.15,17.05,108.0,37.9,27.23
2018,5,17,18,30,253.0,36.0,4.0,16.4,64.0,27.86,17.56
2018,5,17,18,45,141.5,21.5,3.85,15.75,35.5,16.73,0.0
2018,5,17,19,0,30.0,7.0,3.7,15.1,7.0,5.97,0.0
2018,5,17,19,15,15.0,3.5,3.65,14.85,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.5,11.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.5,11.9,8.0,15.26,0.0
2018,5,18,5,15,128.5,20.5,2.55,12.15,31.5,71.43,0.0
2018,5,18,5,30,223.0,33.0,2.6,12.4,55.0,136.8,97.35
2018,5,18,5,45,214.5,38.0,2.6,12.6,69.0,149.49,117.39
2018,5,18,6,0,206.0,43.0,2.6,12.8,83.0,161.96,131.59
2018,5,18,6,15,130.0,56.5,2.6,13.2,84.5,136.65,112.04
2018,5,18,6,30,54.0,70.0,2.6,13.6,86.0,104.01,84.25
2018,5,18,6,45,32.5,94.5,2.6,14.0,104.5,108.69,87.85
2018,5,18,7,0,11.0,119.0,2.6,14.4,123.0,111.73,89.6
2018,5,18,7,15,12.0,140.5,2.6,15.05,145.5,132.46,106.43
2018,5,18,7,30,13.0,162.0,2.6,15.7,168.0,153.19,122.91
2018,5,18,7,45,13.0,174.0,2.6,16.3,180.5,163.72,130.79
2018,5,18,8,0,13.0,186.0,2.6,16.9,193.0,174.29,138.61
2018,5,18,8,15,11.5,196.0,2.55,17.65,203.0,181.67,143.62
2018,5,18,8,30,10.0,206.0,2.5,18.4,213.0,189.0,148.55
2018,5,18,8,45,19.5,239.0,2.5,19.1,253.0,228.19,179.02
2018,5,18,9,0,29.0,272.0,2.5,19.8,293.0,284.67,222.18
2018,5,18,9,15,91.5,319.5,2.55,20.45,391.5,391.46,304.4
2018,5,18,9,30,154.0,367.0,2.6,21.1,490.0,518.29,398.0
2018,5,18,9,45,271.0,359.0,2.6,21.75,586.0,640.04,486.38
2018,5,18,10,0,388.0,351.0,2.6,22.4,682.0,743.0,558.6
2018,5,18,10,15,538.0,299.5,2.65,22.9,773.5,851.04,633.76
2018,5,18,10,30,688.0,248.0,2.7,23.4,865.0,943.71,696.54
2018,5,18,10,45,752.0,214.0,2.75,23.95,902.0,961.59,706.13
2018,5,18,11,0,816.0,180.0,2.8,24.5,939.0,966.54,707.59
2018,5,18,11,15,815.5,182.5,2.85,24.9,949.0,950.62,696.0
2018,5,18,11,30,815.0,185.0,2.9,25.3,959.0,931.26,682.42
2018,5,18,11,45,738.0,236.5,3.0,25.7,940.0,893.61,656.61
2018,5,18,12,0,661.0,288.0,3.1,26.1,921.0,845.72,621.87
2018,5,18,12,15,764.5,219.5,3.2,26.35,949.0,843.75,622.92
2018,5,18,12,30,868.0,151.0,3.3,26.6,977.0,818.93,607.22
2018,5,18,12,45,880.0,141.0,3.4,26.9,970.0,783.97,583.34
2018,5,18,13,0,892.0,131.0,3.5,27.2,963.0,745.55,555.65
2018,5,18,13,15,835.0,162.0,3.6,27.2,929.0,695.24,518.41
2018,5,18,13,30,778.0,193.0,3.7,27.2,895.0,641.4,478.2
2018,5,18,13,45,667.0,242.5,3.8,27.2,832.5,574.2,427.51
2018,5,18,14,0,556.0,292.0,3.9,27.2,770.0,514.94,382.24
2018,5,18,14,15,534.5,289.0,4.0,27.0,734.5,465.78,344.4
2018,5,18,14,30,513.0,286.0,4.1,26.8,699.0,418.09,306.82
2018,5,18,14,45,462.0,286.5,4.15,26.6,645.0,364.45,264.81
2018,5,18,15,0,411.0,287.0,4.2,26.4,591.0,316.1,226.95
2018,5,18,15,15,496.0,235.0,4.2,26.4,580.5,268.95,185.47
2018,5,18,15,30,581.0,183.0,4.2,26.4,570.0,211.25,136.25
2018,5,18,15,45,668.5,146.0,4.25,25.7,560.5,153.65,92.04
2018,5,18,16,0,756.0,109.0,4.3,25.0,551.0,93.38,60.52
2018,5,18,16,15,733.0,104.0,4.3,24.45,501.5,71.56,55.16
2018,5,18,16,30,710.0,99.0,4.3,23.9,452.0,69.65,53.88
2018,5,18,16,45,673.5,94.5,4.3,23.35,399.5,67.78,52.61
2018,5,18,17,0,637.0,90.0,4.3,22.8,347.0,65.86,51.25
2018,5,18,17,15,595.0,84.0,4.2,21.95,297.5,62.71,48.85
2018,5,18,17,30,553.0,78.0,4.1,21.1,248.0,59.48,46.27
2018,5,18,17,45,489.5,70.0,4.05,20.3,199.5,54.4,41.92
2018,5,18,18,0,426.0,62.0,4.0,19.5,151.0,49.24,37.28
2018,5,18,18,15,334.5,51.0,3.8,18.75,109.0,39.08,28.07
2018,5,18,18,30,243.0,40.0,3.6,18.0,67.0,30.82,20.0
2018,5,18,18,45,142.5,25.0,3.4,17.2,39.0,19.41,2.3
2018,5,18,19,0,42.0,10.0,3.2,16.4,11.0,8.54,0.0
2018,5,18,19,15,21.0,5.0,3.1,16.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.2,11.95,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.2,12.0,5.0,6.74,0.0
2018,5,19,5,15,57.0,18.0,3.2,12.15,23.0,41.45,0.0
2018,5,19,5,30,104.0,31.0,3.2,12.3,41.0,81.37,56.89
2018,5,19,5,45,126.0,42.0,3.2,12.45,61.5,107.12,83.3
2018,5,19,6,0,148.0,53.0,3.2,12.6,82.0,135.72,109.86
2018,5,19,6,15,89.0,69.5,3.25,12.9,88.5,120.96,98.62
2018,5,19,6,30,30.0,86.0,3.3,13.2,95.0,98.48,79.3
2018,5,19,6,45,38.0,112.5,3.3,13.45,126.0,131.76,107.65
2018,5,19,7,0,46.0,139.0,3.3,13.7,157.0,165.57,135.9
2018,5,19,7,15,73.5,166.5,3.3,14.15,200.0,215.0,176.93
2018,5,19,7,30,101.0,194.0,3.3,14.6,243.0,280.9,230.39
2018,5,19,7,45,88.0,215.5,3.35,15.05,261.5,280.28,228.35
2018,5,19,8,0,75.0,237.0,3.4,15.5,280.0,292.88,236.93
2018,5,19,8,15,112.0,264.5,3.45,16.25,335.0,371.14,298.27
2018,5,19,8,30,149.0,292.0,3.5,17.0,390.0,434.45,346.38
2018,5,19,8,45,231.0,303.0,3.55,17.75,466.5,521.98,413.25
2018,5,19,9,0,313.0,314.0,3.6,18.5,543.0,630.84,493.44
2018,5,19,9,15,536.5,243.0,3.65,19.2,660.5,790.22,611.77
2018,5,19,9,30,760.0,172.0,3.7,19.9,778.0,942.81,717.25
2018,5,19,9,45,809.0,157.0,3.75,20.55,826.0,970.77,732.46
2018,5,19,10,0,858.0,142.0,3.8,21.2,874.0,1003.23,751.58
2018,5,19,10,15,865.0,143.5,3.9,21.7,901.0,994.81,743.91
2018,5,19,10,30,872.0,145.0,4.0,22.2,928.0,996.05,743.2
2018,5,19,10,45,877.0,146.0,4.05,22.65,948.0,991.12,738.21
2018,5,19,11,0,882.0,147.0,4.1,23.1,968.0,982.41,730.88
2018,5,19,11,15,884.0,148.5,4.2,23.35,980.0,967.63,720.44
2018,5,19,11,30,886.0,150.0,4.3,23.6,992.0,949.25,707.69
2018,5,19,11,45,885.0,151.5,4.4,23.85,996.0,924.76,690.84
2018,5,19,12,0,884.0,153.0,4.5,24.1,1000.0,897.11,671.88
2018,5,19,12,15,880.0,155.0,4.55,24.1,996.0,864.39,649.96
2018,5,19,12,30,876.0,157.0,4.6,24.1,992.0,829.02,626.09
2018,5,19,12,45,869.0,159.5,4.7,24.1,979.5,789.29,598.54
2018,5,19,13,0,862.0,162.0,4.8,24.1,967.0,754.69,573.0
2018,5,19,13,15,859.0,160.0,4.9,23.95,949.0,708.71,539.31
2018,5,19,13,30,856.0,158.0,5.0,23.8,931.0,660.75,503.25
2018,5,19,13,45,851.5,155.0,5.05,23.65,906.0,609.35,463.44
2018,5,19,14,0,847.0,152.0,5.1,23.5,881.0,556.54,421.37
2018,5,19,14,15,839.5,149.5,5.15,23.15,849.5,501.53,376.64
2018,5,19,14,30,832.0,147.0,5.2,22.8,818.0,445.84,329.99
2018,5,19,14,45,821.0,144.0,5.2,22.45,780.0,388.16,280.59
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,330.71,230.63
2018,5,19,15,15,794.5,137.5,5.2,22.1,698.5,272.38,180.28
2018,5,19,15,30,779.0,134.0,5.2,22.1,655.0,215.34,133.62
2018,5,19,15,45,757.5,130.5,5.15,21.25,607.0,151.84,88.97
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,97.4,65.06
2018,5,19,16,15,706.0,124.0,5.0,19.85,508.5,84.13,67.0
2018,5,19,16,30,676.0,121.0,4.9,19.3,458.0,84.09,67.36
2018,5,19,16,45,635.5,116.0,4.85,18.75,405.0,82.48,66.35
2018,5,19,17,0,595.0,111.0,4.8,18.2,352.0,80.85,65.29
2018,5,19,17,15,542.5,104.0,4.65,17.55,300.0,77.52,62.71
2018,5,19,17,30,490.0,97.0,4.5,16.9,248.0,71.16,57.35
2018,5,19,17,45,337.5,74.0,4.35,16.2,169.0,54.63,42.85
2018,5,19,18,0,185.0,51.0,4.2,15.5,90.0,37.81,27.85
2018,5,19,18,15,97.0,30.5,4.05,14.95,50.5,24.25,15.62
2018,5,19,18,30,9.0,10.0,3.9,14.4,11.0,8.46,1.51
2018,5,19,18,45,7.0,7.0,3.8,13.8,7.5,5.91,0.0
2018,5,19,19,0,5.0,4.0,3.7,13.2,4.0,3.41,0.0
2018,5,19,19,15,2.5,2.0,3.6,12.95,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,10.7,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,10.8,7.0,9.18,0.0
2018,5,20,5,15,82.0,24.0,2.9,11.05,31.5,57.62,0.0
2018,5,20,5,30,151.0,41.0,3.0,11.3,56.0,112.96,81.65
2018,5,20,5,45,243.5,55.5,3.05,11.55,96.5,182.8,145.27
2018,5,20,6,0,336.0,70.0,3.1,11.8,137.0,256.36,210.25
2018,5,20,6,15,364.5,82.5,3.1,12.25,174.0,303.51,252.41
2018,5,20,6,30,393.0,95.0,3.1,12.7,211.0,352.95,294.99
2018,5,20,6,45,282.5,68.0,3.1,13.15,160.0,269.69,226.86
2018,5,20,7,0,172.0,41.0,3.1,13.6,109.0,172.5,144.95
2018,5,20,7,15,120.0,93.5,3.05,14.25,144.0,192.38,159.74
2018,5,20,7,30,68.0,146.0,3.0,14.9,179.0,188.72,154.31
2018,5,20,7,45,147.5,189.5,3.0,15.55,271.5,313.94,256.84
2018,5,20,8,0,227.0,233.0,3.0,16.2,364.0,447.68,361.49
2018,5,20,8,15,396.0,214.0,3.0,16.75,465.5,596.37,476.23
2018,5,20,8,30,565.0,195.0,3.0,17.3,567.0,736.34,579.74
2018,5,20,8,45,670.0,171.5,3.0,17.8,641.5,828.25,643.14
2018,5,20,9,0,775.0,148.0,3.0,18.3,716.0,906.0,694.02
2018,5,20,9,15,612.5,205.0,3.05,18.55,668.5,829.52,637.96
2018,5,20,9,30,450.0,262.0,3.1,18.8,621.0,730.09,562.86
2018,5,20,9,45,392.0,307.0,3.2,19.1,629.0,720.35,553.35
2018,5,20,10,0,334.0,352.0,3.3,19.4,637.0,689.94,528.83
2018,5,20,10,15,560.0,269.5,3.35,19.7,765.5,844.68,642.89
2018,5,20,10,30,786.0,187.0,3.4,20.0,894.0,966.87,726.99
2018,5,20,10,45,686.0,256.0,3.5,20.25,882.5,936.68,704.11
2018,5,20,11,0,586.0,325.0,3.6,20.5,871.0,891.19,669.48
2018,5,20,11,15,522.0,361.0,3.7,20.75,852.0,849.64,638.75
2018,5,20,11,30,458.0,397.0,3.8,21.0,833.0,806.26,606.54
2018,5,20,11,45,431.0,408.0,3.95,21.25,820.0,773.07,582.61
2018,5,20,12,0,404.0,419.0,4.1,21.5,807.0,732.09,553.06
2018,5,20,12,15,411.5,414.0,4.2,21.55,808.0,719.21,544.07
2018,5,20,12,30,419.0,409.0,4.3,21.6,809.0,697.58,528.7
2018,5,20,12,45,396.0,412.0,4.4,21.6,786.5,654.75,497.62
2018,5,20,13,0,373.0,415.0,4.5,21.6,764.0,616.77,469.77
2018,5,20,13,15,338.0,417.0,4.6,21.4,728.5,570.79,435.92
2018,5,20,13,30,303.0,419.0,4.7,21.2,693.0,526.95,403.23
2018,5,20,13,45,251.5,419.0,4.8,20.95,642.0,474.81,363.98
2018,5,20,14,0,200.0,419.0,4.9,20.7,591.0,430.1,330.06
2018,5,20,14,15,179.0,403.5,4.95,20.25,553.5,391.49,300.83
2018,5,20,14,30,158.0,388.0,5.0,19.8,516.0,355.2,273.12
2018,5,20,14,45,133.0,355.0,5.05,19.35,459.0,308.61,237.41
2018,5,20,15,0,108.0,322.0,5.1,18.9,402.0,265.73,204.5
2018,5,20,15,15,106.0,291.0,5.1,18.9,366.0,232.97,178.43
2018,5,20,15,30,104.0,260.0,5.1,18.9,330.0,201.21,153.34
2018,5,20,15,45,122.5,254.5,4.95,17.85,331.0,187.31,143.1
2018,5,20,16,0,141.0,249.0,4.8,16.8,332.0,170.48,133.33
2018,5,20,16,15,178.0,222.5,4.7,16.35,318.0,152.53,126.77
2018,5,20,16,30,215.0,196.0,4.6,15.9,304.0,130.9,108.8
2018,5,20,16,45,109.0,145.5,4.55,15.45,200.0,106.26,87.96
2018,5,20,17,0,3.0,95.0,4.5,15.0,96.0,77.41,63.07
2018,5,20,17,15,95.5,86.5,4.35,14.65,116.5,67.18,54.28
2018,5,20,17,30,188.0,78.0,4.2,14.3,137.0,58.64,46.83
2018,5,20,17,45,195.5,66.5,4.1,13.95,117.5,50.84,39.88
2018,5,20,18,0,203.0,55.0,4.0,13.6,98.0,40.77,30.74
2018,5,20,18,15,177.0,47.5,3.9,13.35,77.5,35.71,25.85
2018,5,20,18,30,151.0,40.0,3.8,13.1,57.0,31.06,20.85
2018,5,20,18,45,84.5,25.0,3.7,12.85,33.5,19.6,4.98
2018,5,20,19,0,18.0,10.0,3.6,12.6,10.0,8.54,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.45,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.6,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,11.7,4.0,3.91,0.0
2018,5,21,5,15,22.0,18.0,2.25,11.8,20.0,26.78,0.0
2018,5,21,5,30,42.0,32.0,2.2,11.9,36.0,52.65,35.84
2018,5,21,5,45,122.5,49.5,2.15,12.05,72.0,114.92,90.02
2018,5,21,6,0,203.0,67.0,2.1,12.2,108.0,178.81,145.85
2018,5,21,6,15,155.0,87.0,2.0,12.4,123.5,186.2,153.75
2018,5,21,6,30,107.0,107.0,1.9,12.6,139.0,176.89,146.38
2018,5,21,6,45,120.0,127.5,1.8,12.85,169.5,211.23,175.33
2018,5,21,7,0,133.0,148.0,1.7,13.1,200.0,246.36,204.07
2018,5,21,7,15,132.5,166.5,1.6,13.45,224.5,270.18,222.57
2018,5,21,7,30,132.0,185.0,1.5,13.8,249.0,293.49,240.2
2018,5,21,7,45,76.5,189.0,1.35,14.1,227.0,241.46,195.96
2018,5,21,8,0,21.0,193.0,1.2,14.4,205.0,187.4,149.97
2018,5,21,8,15,15.5,192.0,1.1,15.1,201.5,181.0,143.92
2018,5,21,8,30,10.0,191.0,1.0,15.8,198.0,174.6,137.75
2018,5,21,8,45,6.5,181.5,0.9,16.45,186.0,162.16,126.95
2018,5,21,9,0,3.0,172.0,0.8,17.1,174.0,149.95,116.46
2018,5,21,9,15,5.0,183.5,0.75,17.9,187.5,161.93,125.41
2018,5,21,9,30,7.0,195.0,0.7,18.7,201.0,173.93,134.16
2018,5,21,9,45,15.5,242.5,0.65,19.5,256.0,224.75,172.91
2018,5,21,10,0,24.0,290.0,0.6,20.3,311.0,291.25,222.07
2018,5,21,10,15,85.5,360.0,0.75,21.0,436.5,417.6,315.68
2018,5,21,10,30,147.0,430.0,0.9,21.7,562.0,560.11,415.98
2018,5,21,10,45,347.0,373.5,1.0,22.4,694.5,706.0,518.94
2018,5,21,11,0,547.0,317.0,1.1,23.1,827.0,845.9,613.05
2018,5,21,11,15,712.5,231.5,1.25,23.7,905.0,906.8,654.82
2018,5,21,11,30,878.0,146.0,1.4,24.3,983.0,936.42,673.31
2018,5,21,11,45,878.0,146.5,1.6,24.85,986.5,912.32,658.6
2018,5,21,12,0,878.0,147.0,1.8,25.4,990.0,885.08,642.1
2018,5,21,12,15,873.5,149.0,2.0,25.7,985.5,852.37,622.24
2018,5,21,12,30,869.0,151.0,2.2,26.0,981.0,817.07,600.24
2018,5,21,12,45,861.0,153.5,2.45,26.25,968.0,777.12,574.43
2018,5,21,13,0,853.0,156.0,2.7,26.5,955.0,735.16,545.48
2018,5,21,13,15,848.0,154.5,2.85,26.55,936.0,695.59,517.12
2018,5,21,13,30,843.0,153.0,3.0,26.6,917.0,647.57,482.06
2018,5,21,13,45,835.5,151.5,3.2,26.65,891.0,596.56,443.92
2018,5,21,14,0,828.0,150.0,3.4,26.7,865.0,544.43,403.65
2018,5,21,14,15,818.0,148.0,3.55,26.5,832.5,489.89,360.53
2018,5,21,14,30,808.0,146.0,3.7,26.3,800.0,434.98,315.71
2018,5,21,14,45,794.5,144.5,3.85,26.1,762.5,379.14,269.02
2018,5,21,15,0,781.0,143.0,4.0,25.9,725.0,323.82,221.98
2018,5,21,15,15,765.5,139.0,4.0,25.9,682.0,267.02,174.03
2018,5,21,15,30,750.0,135.0,4.0,25.9,639.0,204.93,124.4
2018,5,21,15,45,728.5,131.5,4.15,25.15,592.0,149.93,86.94
2018,5,21,16,0,707.0,128.0,4.3,24.4,545.0,97.42,64.01
2018,5,21,16,15,680.0,123.0,4.35,23.75,495.5,82.86,64.84
2018,5,21,16,30,653.0,118.0,4.4,23.1,446.0,81.48,64.08
2018,5,21,16,45,618.5,112.0,4.45,22.5,395.5,79.17,62.5
2018,5,21,17,0,584.0,106.0,4.5,21.9,345.0,76.75,60.78
2018,5,21,17,15,539.0,98.0,4.45,21.05,295.0,72.57,57.54
2018,5,21,17,30,494.0,90.0,4.4,20.2,245.0,68.23,54.05
2018,5,21,17,45,432.5,80.0,4.35,19.35,197.5,59.53,46.58
2018,5,21,18,0,371.0,70.0,4.3,18.5,150.0,52.6,40.42
2018,5,21,18,15,286.5,57.0,4.15,17.65,109.0,43.21,31.87
2018,5,21,18,30,202.0,44.0,4.0,16.8,68.0,33.64,22.75
2018,5,21,18,45,118.5,27.5,3.8,15.9,40.0,21.24,6.71
2018,5,21,19,0,35.0,11.0,3.6,15.0,12.0,9.39,0.0
2018,5,21,19,15,17.5,5.5,3.5,14.6,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.5,11.95,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2018,5,22,5,15,8.0,4.5,2.5,12.25,5.5,6.65,0.0
2018,5,22,5,30,16.0,8.0,2.5,12.5,10.0,13.55,5.02
2018,5,22,5,45,8.0,10.5,2.55,12.75,11.5,12.19,4.62
2018,5,22,6,0,0.0,13.0,2.6,13.0,13.0,10.68,3.51
2018,5,22,6,15,0.0,17.5,2.5,13.4,17.5,14.4,6.77
2018,5,22,6,30,0.0,22.0,2.4,13.8,22.0,18.12,10.0
2018,5,22,6,45,0.0,38.5,2.35,14.2,38.5,31.8,21.72
2018,5,22,7,0,0.0,55.0,2.3,14.6,55.0,45.53,33.33
2018,5,22,7,15,0.0,65.0,2.2,15.25,65.0,53.87,40.18
2018,5,22,7,30,0.0,75.0,2.1,15.9,75.0,62.24,46.95
2018,5,22,7,45,0.0,90.0,2.0,16.55,90.0,74.89,57.17
2018,5,22,8,0,0.0,105.0,1.9,17.2,105.0,88.02,67.64
2018,5,22,8,15,1.0,130.5,1.85,17.9,131.0,111.47,86.39
2018,5,22,8,30,2.0,156.0,1.8,18.6,157.0,135.13,104.97
2018,5,22,8,45,2.5,164.5,1.8,19.3,166.0,142.96,110.63
2018,5,22,9,0,3.0,173.0,1.8,20.0,175.0,150.82,116.28
2018,5,22,9,15,3.0,166.5,1.9,20.65,168.5,144.76,110.96
2018,5,22,9,30,3.0,160.0,2.0,21.3,162.0,138.86,105.85
2018,5,22,9,45,4.5,173.5,2.05,21.95,177.0,152.13,115.88
2018,5,22,10,0,6.0,187.0,2.1,22.6,192.0,165.36,125.75
2018,5,22,10,15,9.0,219.5,2.25,23.05,227.5,196.83,149.78
2018,5,22,10,30,12.0,252.0,2.4,23.5,263.0,228.2,173.41
2018,5,22,10,45,13.5,263.5,2.55,23.95,276.0,239.22,181.34
2018,5,22,11,0,15.0,275.0,2.7,24.4,289.0,250.04,189.15
2018,5,22,11,15,19.5,311.5,2.85,24.65,330.0,285.44,215.61
2018,5,22,11,30,24.0,348.0,3.0,24.9,371.0,332.35,250.29
2018,5,22,11,45,61.0,400.0,3.15,25.15,458.5,408.66,307.09
2018,5,22,12,0,98.0,452.0,3.3,25.4,546.0,481.29,359.97
2018,5,22,12,15,270.0,411.0,3.4,25.45,669.0,593.79,444.33
2018,5,22,12,30,442.0,370.0,3.5,25.5,792.0,682.43,509.34
2018,5,22,12,45,640.5,262.0,3.65,25.55,866.5,714.96,535.55
2018,5,22,13,0,839.0,154.0,3.8,25.6,941.0,723.15,544.13
2018,5,22,13,15,854.5,143.0,3.9,25.5,931.0,685.5,516.48
2018,5,22,13,30,870.0,132.0,4.0,25.4,921.0,644.23,485.59
2018,5,22,13,45,864.0,130.5,4.05,25.25,896.0,594.47,447.34
2018,5,22,14,0,858.0,129.0,4.1,25.1,871.0,543.31,406.91
2018,5,22,14,15,849.5,127.5,4.15,24.8,839.5,489.82,363.7
2018,5,22,14,30,841.0,126.0,4.2,24.5,808.0,435.63,318.61
2018,5,22,14,45,829.5,124.0,4.2,24.25,770.5,375.58,267.87
2018,5,22,15,0,818.0,122.0,4.2,24.0,733.0,318.67,218.74
2018,5,22,15,15,803.5,119.5,4.2,24.0,690.5,261.21,169.48
2018,5,22,15,30,789.0,117.0,4.2,24.0,648.0,204.84,123.68
2018,5,22,15,45,771.5,113.5,4.15,23.3,602.0,148.82,85.06
2018,5,22,16,0,754.0,110.0,4.1,22.6,556.0,94.76,61.54
2018,5,22,16,15,730.5,106.0,4.05,22.1,507.0,72.52,56.48
2018,5,22,16,30,707.0,102.0,4.0,21.6,458.0,71.34,55.81
2018,5,22,16,45,675.0,97.0,3.95,21.1,407.5,69.26,54.34
2018,5,22,17,0,643.0,92.0,3.9,20.6,357.0,67.09,52.76
2018,5,22,17,15,600.5,86.0,3.8,19.9,306.5,63.98,50.35
2018,5,22,17,30,558.0,80.0,3.7,19.2,256.0,60.79,47.77
2018,5,22,17,45,497.0,72.0,3.65,18.55,207.5,55.76,43.45
2018,5,22,18,0,436.0,64.0,3.6,17.9,159.0,50.64,38.84
2018,5,22,18,15,306.5,53.5,3.4,17.2,111.5,40.71,29.8
2018,5,22,18,30,177.0,43.0,3.2,16.5,64.0,32.79,22.14
2018,5,22,18,45,91.5,25.5,3.05,15.85,36.0,20.03,6.79
2018,5,22,19,0,6.0,8.0,2.9,15.2,8.0,6.83,0.0
2018,5,22,19,15,3.0,4.0,2.85,14.8,4.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
