Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,16.5,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,33.0,9.0,1.7,12.1,9.0,15.75,0.0
2018,5,23,5,15,127.0,24.0,1.7,12.35,35.5,75.83,10.31
2018,5,23,5,30,221.0,39.0,1.7,12.6,62.0,141.27,103.59
2018,5,23,5,45,278.5,50.0,1.75,12.85,95.5,189.41,149.57
2018,5,23,6,0,336.0,61.0,1.8,13.1,129.0,244.18,198.68
2018,5,23,6,15,232.5,85.0,1.75,13.55,138.5,223.7,184.25
2018,5,23,6,30,129.0,109.0,1.7,14.0,148.0,191.27,157.59
2018,5,23,6,45,188.0,121.5,1.65,14.45,190.0,258.16,213.61
2018,5,23,7,0,247.0,134.0,1.6,14.9,232.0,319.29,263.34
2018,5,23,7,15,146.5,152.0,1.6,15.65,212.5,263.12,215.19
2018,5,23,7,30,46.0,170.0,1.6,16.4,193.0,196.94,158.47
2018,5,23,7,45,23.5,153.5,1.6,17.15,165.5,161.59,128.58
2018,5,23,8,0,1.0,137.0,1.6,17.9,138.0,117.73,91.58
2018,5,23,8,15,1.0,137.0,1.7,18.6,138.0,117.32,90.81
2018,5,23,8,30,1.0,137.0,1.8,19.3,138.0,117.06,90.1
2018,5,23,8,45,1.5,147.5,1.9,20.0,148.5,126.71,97.37
2018,5,23,9,0,2.0,158.0,2.0,20.7,159.0,136.38,104.56
2018,5,23,9,15,4.0,171.5,2.15,21.25,174.5,150.15,115.07
2018,5,23,9,30,6.0,185.0,2.3,21.8,190.0,163.93,125.49
2018,5,23,9,45,7.0,195.0,2.4,22.4,201.0,173.61,132.55
2018,5,23,10,0,8.0,205.0,2.5,23.0,212.0,183.24,139.54
2018,5,23,10,15,10.0,222.0,2.65,23.4,231.0,199.98,152.13
2018,5,23,10,30,12.0,239.0,2.8,23.8,250.0,216.58,164.51
2018,5,23,10,45,14.0,264.0,2.9,24.25,277.0,240.09,182.0
2018,5,23,11,0,16.0,289.0,3.0,24.7,304.0,263.32,199.11
2018,5,23,11,15,17.0,299.5,3.05,24.95,315.5,272.46,205.63
2018,5,23,11,30,18.0,310.0,3.1,25.2,327.0,281.33,211.99
2018,5,23,11,45,75.0,336.0,3.2,25.5,408.0,362.83,274.1
2018,5,23,12,0,132.0,362.0,3.3,25.8,489.0,439.63,331.1
2018,5,23,12,15,256.5,365.5,3.35,25.95,611.5,542.42,407.37
2018,5,23,12,30,381.0,369.0,3.4,26.1,734.0,633.23,472.75
2018,5,23,12,45,634.0,249.0,3.45,26.25,848.0,698.79,522.57
2018,5,23,13,0,887.0,129.0,3.5,26.4,962.0,736.96,551.73
2018,5,23,13,15,893.5,122.5,3.5,26.4,947.5,694.82,520.26
2018,5,23,13,30,900.0,116.0,3.5,26.4,933.0,649.77,486.39
2018,5,23,13,45,896.0,113.5,3.5,26.4,908.0,599.13,447.46
2018,5,23,14,0,892.0,111.0,3.5,26.4,883.0,546.84,406.18
2018,5,23,14,15,884.5,109.5,3.45,26.25,851.5,492.26,362.09
2018,5,23,14,30,877.0,108.0,3.4,26.1,820.0,436.82,316.03
2018,5,23,14,45,868.0,106.0,3.4,26.0,783.0,379.88,267.69
2018,5,23,15,0,859.0,104.0,3.4,25.9,746.0,322.71,218.43
2018,5,23,15,15,846.5,101.0,3.4,25.9,703.5,264.1,168.49
2018,5,23,15,30,834.0,98.0,3.4,25.9,661.0,206.18,121.72
2018,5,23,15,45,818.0,95.5,3.35,25.4,615.0,140.94,76.25
2018,5,23,16,0,802.0,93.0,3.3,24.9,569.0,84.94,52.22
2018,5,23,16,15,781.0,89.5,3.35,24.45,519.5,68.65,52.67
2018,5,23,16,30,760.0,86.0,3.4,24.0,470.0,67.19,51.73
2018,5,23,16,45,731.0,82.0,3.4,23.55,419.0,65.16,50.29
2018,5,23,17,0,702.0,78.0,3.4,23.1,368.0,63.07,48.76
2018,5,23,17,15,661.5,73.0,3.4,22.4,316.5,54.98,42.07
2018,5,23,17,30,621.0,68.0,3.4,21.7,265.0,52.09,39.75
2018,5,23,17,45,563.0,62.0,3.4,21.0,216.0,48.22,36.47
2018,5,23,18,0,505.0,56.0,3.4,20.3,167.0,44.34,33.0
2018,5,23,18,15,417.5,47.5,3.25,19.45,123.0,38.18,27.36
2018,5,23,18,30,330.0,39.0,3.1,18.6,79.0,31.98,21.32
2018,5,23,18,45,207.5,26.5,2.95,17.8,47.5,20.65,7.75
2018,5,23,19,0,85.0,14.0,2.8,17.0,16.0,11.95,0.0
2018,5,23,19,15,42.5,7.0,2.75,16.45,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.65,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,11.8,10.0,17.92,0.0
2018,5,24,5,15,114.0,19.5,1.45,12.2,30.0,66.12,12.57
2018,5,24,5,30,186.0,30.0,1.5,12.6,50.0,116.25,84.79
2018,5,24,5,45,93.0,28.0,1.6,12.95,38.0,73.59,55.68
2018,5,24,6,0,0.0,26.0,1.7,13.3,26.0,21.43,12.71
2018,5,24,6,15,0.0,34.5,1.7,13.85,34.5,28.47,18.87
2018,5,24,6,30,0.0,43.0,1.7,14.4,43.0,35.53,24.92
2018,5,24,6,45,0.0,64.0,1.75,14.95,64.0,53.03,39.76
2018,5,24,7,0,0.0,85.0,1.8,15.5,85.0,71.33,55.01
2018,5,24,7,15,0.0,100.0,1.85,16.2,100.0,84.54,65.71
2018,5,24,7,30,0.0,115.0,1.9,16.9,115.0,97.77,76.24
2018,5,24,7,45,1.5,134.5,1.95,17.55,135.5,116.36,91.08
2018,5,24,8,0,3.0,154.0,2.0,18.2,156.0,135.08,105.77
2018,5,24,8,15,7.0,174.5,2.1,18.85,179.0,156.96,122.9
2018,5,24,8,30,11.0,195.0,2.2,19.5,202.0,179.03,139.94
2018,5,24,8,45,7.0,178.0,2.25,20.1,182.5,159.27,123.42
2018,5,24,9,0,3.0,161.0,2.3,20.7,163.0,139.97,107.44
2018,5,24,9,15,4.5,174.0,2.4,21.25,177.5,152.83,117.24
2018,5,24,9,30,6.0,187.0,2.5,21.8,192.0,165.69,126.9
2018,5,24,9,45,7.5,202.0,2.55,22.35,208.5,180.31,137.84
2018,5,24,10,0,9.0,217.0,2.6,22.9,225.0,194.87,148.63
2018,5,24,10,15,18.0,260.0,2.65,23.3,276.0,241.67,184.39
2018,5,24,10,30,27.0,303.0,2.7,23.7,327.0,302.74,230.19
2018,5,24,10,45,27.5,312.5,2.75,24.1,337.5,310.21,235.02
2018,5,24,11,0,28.0,322.0,2.8,24.5,348.0,317.3,239.74
2018,5,24,11,15,21.5,292.5,2.85,24.7,312.5,281.52,212.53
2018,5,24,11,30,15.0,263.0,2.9,24.9,277.0,237.56,179.13
2018,5,24,11,45,20.5,303.5,2.95,25.1,323.0,285.62,215.3
2018,5,24,12,0,26.0,344.0,3.0,25.3,369.0,323.32,243.1
2018,5,24,12,15,27.0,347.0,3.0,25.2,373.0,322.98,242.79
2018,5,24,12,30,28.0,350.0,3.0,25.1,377.0,322.26,242.37
2018,5,24,12,45,37.0,371.0,3.05,25.05,406.0,342.31,257.5
2018,5,24,13,0,46.0,392.0,3.1,25.0,435.0,360.72,271.26
2018,5,24,13,15,58.5,403.5,3.2,24.7,457.5,371.95,280.11
2018,5,24,13,30,71.0,415.0,3.3,24.4,480.0,381.24,287.47
2018,5,24,13,45,92.0,416.0,3.4,24.05,497.5,385.18,290.94
2018,5,24,14,0,113.0,417.0,3.5,23.7,515.0,383.57,290.07
2018,5,24,14,15,123.0,388.5,3.6,23.45,491.5,354.93,268.74
2018,5,24,14,30,133.0,360.0,3.7,23.2,468.0,325.8,246.62
2018,5,24,14,45,371.5,276.0,3.8,22.95,558.5,325.31,240.89
2018,5,24,15,0,610.0,192.0,3.9,22.7,649.0,305.35,215.89
2018,5,24,15,15,588.0,194.0,3.9,22.7,614.0,260.42,177.9
2018,5,24,15,30,566.0,196.0,3.9,22.7,579.0,217.79,143.87
2018,5,24,15,45,406.5,221.0,3.9,22.0,486.0,178.13,122.43
2018,5,24,16,0,247.0,246.0,3.9,21.3,393.0,163.59,123.68
2018,5,24,16,15,247.0,225.5,3.8,20.85,361.5,146.91,119.67
2018,5,24,16,30,247.0,205.0,3.7,20.4,330.0,136.39,111.42
2018,5,24,16,45,261.5,180.5,3.65,19.9,300.5,123.15,100.76
2018,5,24,17,0,276.0,156.0,3.6,19.4,271.0,109.17,89.29
2018,5,24,17,15,306.5,130.5,3.5,18.9,242.0,93.99,76.6
2018,5,24,17,30,337.0,105.0,3.4,18.4,213.0,75.04,60.37
2018,5,24,17,45,304.5,89.0,3.3,17.85,173.0,64.75,51.46
2018,5,24,18,0,272.0,73.0,3.2,17.3,133.0,54.04,41.93
2018,5,24,18,15,218.0,58.0,3.1,16.85,98.0,43.53,32.35
2018,5,24,18,30,164.0,43.0,3.0,16.4,63.0,33.32,22.74
2018,5,24,18,45,96.5,27.5,2.9,15.95,38.0,21.53,9.01
2018,5,24,19,0,29.0,12.0,2.8,15.5,13.0,10.24,0.0
2018,5,24,19,15,14.5,6.0,2.7,15.25,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,13.0,3.0,1.05,12.0,3.0,0.0,0.0
2018,5,25,5,0,26.0,6.0,1.1,12.1,6.0,11.44,0.0
2018,5,25,5,15,49.0,9.0,1.25,12.45,13.0,30.68,4.54
2018,5,25,5,30,72.0,12.0,1.4,12.8,20.0,47.18,31.55
2018,5,25,5,45,36.0,11.0,1.55,13.15,15.0,28.42,18.2
2018,5,25,6,0,0.0,10.0,1.7,13.5,10.0,8.21,1.39
2018,5,25,6,15,10.5,41.5,1.7,13.95,44.5,41.26,29.95
2018,5,25,6,30,21.0,73.0,1.7,14.4,79.0,78.55,61.95
2018,5,25,6,45,31.5,94.0,1.75,14.85,105.5,106.56,85.67
2018,5,25,7,0,42.0,115.0,1.8,15.3,132.0,135.48,109.76
2018,5,25,7,15,21.0,99.5,1.8,15.8,108.0,105.22,83.63
2018,5,25,7,30,0.0,84.0,1.8,16.3,84.0,69.77,53.1
2018,5,25,7,45,4.0,121.5,1.8,16.8,124.0,106.33,83.22
2018,5,25,8,0,8.0,159.0,1.8,17.3,164.0,143.84,113.43
2018,5,25,8,15,8.5,177.0,1.85,17.75,182.5,160.52,126.26
2018,5,25,8,30,9.0,195.0,1.9,18.2,201.0,177.19,138.98
2018,5,25,8,45,7.5,195.5,1.95,18.6,200.5,175.75,137.17
2018,5,25,9,0,6.0,196.0,2.0,19.0,200.0,174.39,135.51
2018,5,25,9,15,8.5,200.0,2.1,19.35,206.5,180.0,139.61
2018,5,25,9,30,11.0,204.0,2.2,19.7,213.0,185.7,143.75
2018,5,25,9,45,8.5,188.5,2.3,20.05,195.5,169.2,130.3
2018,5,25,10,0,6.0,173.0,2.4,20.4,178.0,152.95,117.12
2018,5,25,10,15,12.5,233.5,2.55,20.6,244.5,212.55,163.69
2018,5,25,10,30,19.0,294.0,2.7,20.8,311.0,272.42,209.49
2018,5,25,10,45,16.0,278.5,2.85,21.0,293.0,254.78,195.46
2018,5,25,11,0,13.0,263.0,3.0,21.2,275.0,237.41,181.87
2018,5,25,11,15,14.0,270.5,3.15,21.25,283.5,244.1,186.98
2018,5,25,11,30,15.0,278.0,3.3,21.3,292.0,250.57,191.88
2018,5,25,11,45,16.0,272.5,3.4,21.35,287.5,245.56,188.0
2018,5,25,12,0,17.0,267.0,3.5,21.4,283.0,240.45,184.1
2018,5,25,12,15,10.5,212.0,3.6,21.25,222.0,187.13,142.88
2018,5,25,12,30,4.0,157.0,3.7,21.1,161.0,134.9,102.05
2018,5,25,12,45,2.0,122.5,3.8,21.0,124.5,104.12,77.83
2018,5,25,13,0,0.0,88.0,3.9,20.9,88.0,73.69,53.65
2018,5,25,13,15,0.0,97.0,3.9,20.65,97.0,81.13,59.72
2018,5,25,13,30,0.0,106.0,3.9,20.4,106.0,88.53,65.74
2018,5,25,13,45,1.5,129.0,3.95,20.15,130.5,108.23,81.63
2018,5,25,14,0,3.0,152.0,4.0,19.9,155.0,127.5,97.16
2018,5,25,14,15,6.0,178.0,3.95,19.65,183.0,149.3,114.67
2018,5,25,14,30,9.0,204.0,3.9,19.4,211.0,170.12,131.36
2018,5,25,14,45,9.0,208.5,3.85,19.2,215.5,172.21,133.23
2018,5,25,15,0,9.0,213.0,3.8,19.0,220.0,174.0,134.94
2018,5,25,15,15,18.0,229.0,3.8,19.0,241.5,185.78,144.19
2018,5,25,15,30,27.0,245.0,3.8,19.0,263.0,186.81,144.86
2018,5,25,15,45,55.5,245.0,3.7,18.7,279.0,183.54,141.84
2018,5,25,16,0,84.0,245.0,3.6,18.4,295.0,175.68,137.04
2018,5,25,16,15,77.5,217.5,3.5,18.2,260.5,156.12,128.64
2018,5,25,16,30,71.0,190.0,3.4,18.0,226.0,138.91,114.55
2018,5,25,16,45,161.0,174.5,3.3,17.8,245.0,124.28,102.51
2018,5,25,17,0,251.0,159.0,3.2,17.6,264.0,110.66,91.19
2018,5,25,17,15,244.0,137.5,3.1,17.35,228.0,97.67,80.25
2018,5,25,17,30,237.0,116.0,3.0,17.1,192.0,84.11,68.62
2018,5,25,17,45,176.5,96.5,2.9,16.8,147.5,70.87,57.05
2018,5,25,18,0,116.0,77.0,2.8,16.5,103.0,58.97,46.41
2018,5,25,18,15,93.5,58.5,2.5,16.1,76.0,45.46,34.17
2018,5,25,18,30,71.0,40.0,2.2,15.7,49.0,31.7,21.5
2018,5,25,18,45,48.0,25.5,1.9,15.25,30.5,20.48,8.82
2018,5,25,19,0,25.0,11.0,1.6,14.8,12.0,9.39,0.0
2018,5,25,19,15,12.5,5.5,1.55,14.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,8.0,2.5,2.3,12.25,2.5,0.0,0.0
2018,5,26,5,0,16.0,5.0,2.4,12.3,5.0,8.14,0.0
2018,5,26,5,15,48.0,10.0,2.5,12.4,14.5,31.99,6.48
2018,5,26,5,30,80.0,15.0,2.6,12.5,24.0,54.78,37.69
2018,5,26,5,45,54.0,14.0,2.7,12.65,21.5,44.94,32.07
2018,5,26,6,0,28.0,13.0,2.8,12.8,19.0,28.55,18.96
2018,5,26,6,15,14.0,18.5,2.8,13.05,21.5,22.97,14.34
2018,5,26,6,30,0.0,24.0,2.8,13.3,24.0,19.78,11.45
2018,5,26,6,45,0.0,49.5,2.75,13.5,49.5,40.94,29.63
2018,5,26,7,0,0.0,75.0,2.7,13.7,75.0,62.22,47.67
2018,5,26,7,15,2.0,100.0,2.65,14.05,101.0,85.92,67.52
2018,5,26,7,30,4.0,125.0,2.6,14.4,127.0,110.02,87.39
2018,5,26,7,45,9.5,155.0,2.5,14.7,160.5,141.87,113.48
2018,5,26,8,0,15.0,185.0,2.4,15.0,194.0,174.2,139.51
2018,5,26,8,15,33.5,225.0,2.35,15.4,247.0,242.07,194.01
2018,5,26,8,30,52.0,265.0,2.3,15.8,300.0,299.14,238.55
2018,5,26,8,45,58.0,286.0,2.3,16.2,327.0,325.39,257.96
2018,5,26,9,0,64.0,307.0,2.3,16.6,354.0,351.49,277.14
2018,5,26,9,15,55.0,314.5,2.35,17.1,356.5,349.3,273.97
2018,5,26,9,30,46.0,322.0,2.4,17.6,359.0,346.69,270.65
2018,5,26,9,45,56.5,345.0,2.45,18.1,392.5,378.03,293.83
2018,5,26,10,0,67.0,368.0,2.5,18.6,426.0,408.89,316.22
2018,5,26,10,15,52.5,368.5,2.6,19.05,414.5,392.76,302.68
2018,5,26,10,30,38.0,369.0,2.7,19.5,403.0,376.54,289.33
2018,5,26,10,45,59.5,403.0,2.8,19.95,458.0,426.76,326.79
2018,5,26,11,0,81.0,437.0,2.9,20.4,513.0,475.5,362.28
2018,5,26,11,15,227.5,407.0,3.0,20.75,624.0,604.06,459.03
2018,5,26,11,30,374.0,377.0,3.1,21.1,735.0,708.38,535.24
2018,5,26,11,45,559.5,293.5,3.25,21.45,832.0,779.77,588.77
2018,5,26,12,0,745.0,210.0,3.4,21.8,929.0,841.64,634.64
2018,5,26,12,15,812.0,174.0,3.5,22.0,955.0,830.04,626.59
2018,5,26,12,30,879.0,138.0,3.6,22.2,981.0,810.94,613.56
2018,5,26,12,45,880.5,135.5,3.7,22.4,972.0,774.3,588.02
2018,5,26,13,0,882.0,133.0,3.8,22.6,963.0,734.99,558.99
2018,5,26,13,15,880.0,131.0,3.9,22.75,946.0,691.18,526.14
2018,5,26,13,30,878.0,129.0,4.0,22.9,929.0,645.23,490.88
2018,5,26,13,45,875.0,126.5,4.1,23.0,905.5,596.35,452.59
2018,5,26,14,0,872.0,124.0,4.2,23.1,882.0,545.76,411.87
2018,5,26,14,15,866.0,122.0,4.25,23.0,851.5,492.66,368.23
2018,5,26,14,30,860.0,120.0,4.3,22.9,821.0,438.56,322.51
2018,5,26,14,45,851.5,117.5,4.35,22.8,785.0,382.49,274.19
2018,5,26,15,0,843.0,115.0,4.4,22.7,749.0,326.15,224.93
2018,5,26,15,15,829.5,112.5,4.4,22.7,706.5,262.33,170.31
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,204.88,123.2
2018,5,26,15,45,800.5,106.5,4.4,22.3,618.5,147.71,83.16
2018,5,26,16,0,785.0,103.0,4.4,21.9,573.0,92.2,58.27
2018,5,26,16,15,763.5,99.5,4.35,21.55,524.0,75.2,58.87
2018,5,26,16,30,742.0,96.0,4.3,21.2,475.0,74.03,58.17
2018,5,26,16,45,712.0,91.5,4.25,20.85,424.0,65.74,51.33
2018,5,26,17,0,682.0,87.0,4.2,20.5,373.0,63.74,49.86
2018,5,26,17,15,640.0,82.0,4.05,19.95,321.5,61.17,47.88
2018,5,26,17,30,598.0,77.0,3.9,19.4,270.0,58.56,45.79
2018,5,26,17,45,538.5,70.5,3.8,18.9,221.0,54.59,42.38
2018,5,26,18,0,479.0,64.0,3.7,18.4,172.0,50.6,38.77
2018,5,26,18,15,389.5,54.0,3.45,17.7,127.5,43.42,32.19
2018,5,26,18,30,300.0,44.0,3.2,17.0,83.0,33.92,23.3
2018,5,26,18,45,186.5,30.0,2.95,16.35,51.0,23.25,11.14
2018,5,26,19,0,73.0,16.0,2.7,15.7,19.0,13.66,0.0
2018,5,26,19,15,36.5,8.0,2.7,15.3,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,12.8,12.0,18.56,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.15,39.0,79.53,27.19
2018,5,27,5,30,223.0,41.0,1.5,13.5,66.0,142.61,105.41
2018,5,27,5,45,262.0,51.0,1.45,13.9,95.0,181.92,143.14
2018,5,27,6,0,301.0,61.0,1.4,14.3,124.0,225.72,182.6
2018,5,27,6,15,157.5,82.5,1.45,14.95,116.0,179.71,146.57
2018,5,27,6,30,14.0,104.0,1.5,15.6,108.0,100.75,79.92
2018,5,27,6,45,69.0,131.5,1.55,16.3,158.5,170.8,139.0
2018,5,27,7,0,124.0,159.0,1.6,17.0,209.0,250.72,204.24
2018,5,27,7,15,278.5,161.5,1.75,18.0,293.5,380.31,308.47
2018,5,27,7,30,433.0,164.0,1.9,19.0,378.0,525.95,420.05
2018,5,27,7,45,589.5,139.5,2.0,19.95,464.0,647.34,509.44
2018,5,27,8,0,746.0,115.0,2.1,20.9,550.0,769.2,593.78
2018,5,27,8,15,767.5,118.0,2.2,21.75,598.0,809.06,617.5
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,851.3,643.21
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,886.69,663.98
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,919.46,682.84
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,944.52,697.24
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,954.55,701.82
2018,5,27,9,45,862.0,126.5,2.75,25.75,844.5,968.9,708.88
2018,5,27,10,0,873.0,126.0,2.8,26.3,877.0,979.77,713.69
2018,5,27,10,15,880.0,126.5,2.9,26.65,903.5,984.15,715.39
2018,5,27,10,30,887.0,127.0,3.0,27.0,930.0,984.8,714.83
2018,5,27,10,45,892.0,127.0,3.1,27.4,949.0,979.3,710.27
2018,5,27,11,0,897.0,127.0,3.2,27.8,968.0,970.06,703.41
2018,5,27,11,15,900.0,127.0,3.3,28.05,980.0,955.25,693.45
2018,5,27,11,30,903.0,127.0,3.4,28.3,992.0,936.85,681.21
2018,5,27,11,45,904.0,126.5,3.5,28.55,996.0,912.78,665.27
2018,5,27,12,0,905.0,126.0,3.6,28.8,1000.0,885.46,647.18
2018,5,27,12,15,905.0,125.5,3.7,28.9,997.0,854.24,626.8
2018,5,27,12,30,905.0,125.0,3.8,29.0,994.0,820.11,604.34
2018,5,27,12,45,903.0,124.0,3.95,29.1,983.0,781.3,578.72
2018,5,27,13,0,901.0,123.0,4.1,29.2,972.0,739.98,549.41
2018,5,27,13,15,897.0,122.5,4.15,29.15,954.0,695.38,516.92
2018,5,27,13,30,893.0,122.0,4.2,29.1,936.0,648.72,482.14
2018,5,27,13,45,888.0,120.0,4.25,29.1,911.0,598.5,443.77
2018,5,27,14,0,883.0,118.0,4.3,29.1,886.0,546.74,403.15
2018,5,27,14,15,875.5,116.5,4.35,29.0,855.0,492.88,359.9
2018,5,27,14,30,868.0,115.0,4.4,28.9,824.0,438.16,314.72
2018,5,27,14,45,858.5,113.0,4.4,28.75,787.0,381.77,267.2
2018,5,27,15,0,849.0,111.0,4.4,28.6,750.0,325.23,218.86
2018,5,27,15,15,836.0,108.0,4.4,28.6,707.5,267.3,169.88
2018,5,27,15,30,823.0,105.0,4.4,28.6,665.0,202.74,118.34
2018,5,27,15,45,806.0,102.5,4.25,28.25,619.0,145.79,79.37
2018,5,27,16,0,789.0,100.0,4.1,27.9,573.0,90.67,55.3
2018,5,27,16,15,768.0,96.5,4.0,27.6,524.5,73.1,55.65
2018,5,27,16,30,747.0,93.0,3.9,27.3,476.0,71.85,54.88
2018,5,27,16,45,717.5,89.0,3.8,27.0,425.0,64.06,48.6
2018,5,27,17,0,688.0,85.0,3.7,26.7,374.0,62.35,47.39
2018,5,27,17,15,648.5,79.5,3.35,26.0,323.0,59.37,45.14
2018,5,27,17,30,609.0,74.0,3.0,25.3,272.0,56.31,42.74
2018,5,27,17,45,551.0,67.5,2.65,24.65,222.5,52.24,39.35
2018,5,27,18,0,493.0,61.0,2.3,24.0,173.0,48.13,35.75
2018,5,27,18,15,407.5,52.0,2.05,22.95,129.0,41.71,30.03
2018,5,27,18,30,322.0,43.0,1.8,21.9,85.0,35.22,23.93
2018,5,27,18,45,206.5,30.0,1.5,20.85,52.5,23.29,11.28
2018,5,27,19,0,91.0,17.0,1.2,19.8,20.0,14.51,0.0
2018,5,27,19,15,45.5,8.5,1.2,19.4,10.0,7.26,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,0.35,18.05,6.5,0.0,0.0
2018,5,28,5,0,70.0,11.0,0.3,18.3,13.0,26.23,0.0
2018,5,28,5,15,189.5,23.5,0.25,18.95,42.0,94.0,34.59
2018,5,28,5,30,309.0,36.0,0.2,19.6,71.0,168.34,120.81
2018,5,28,5,45,401.5,44.5,0.15,20.3,114.0,235.03,178.23
2018,5,28,6,0,494.0,53.0,0.1,21.0,157.0,311.29,240.68
2018,5,28,6,15,555.0,59.5,0.2,21.75,206.0,377.84,294.44
2018,5,28,6,30,616.0,66.0,0.3,22.5,255.0,449.39,349.97
2018,5,28,6,45,659.0,70.5,0.4,23.3,306.5,511.84,396.59
2018,5,28,7,0,702.0,75.0,0.5,24.1,358.0,574.15,441.43
2018,5,28,7,15,733.0,78.5,0.7,25.05,409.5,630.97,481.45
2018,5,28,7,30,764.0,82.0,0.9,26.0,461.0,687.94,519.11
2018,5,28,7,45,788.0,85.0,1.15,26.95,511.5,738.57,552.08
2018,5,28,8,0,812.0,88.0,1.4,27.9,562.0,788.1,583.65
2018,5,28,8,15,829.5,90.5,1.55,28.55,609.5,821.68,603.75
2018,5,28,8,30,847.0,93.0,1.7,29.2,657.0,861.01,627.55
2018,5,28,8,45,861.0,95.0,1.85,29.9,701.0,894.22,646.9
2018,5,28,9,0,875.0,97.0,2.0,30.6,745.0,924.61,664.33
2018,5,28,9,15,883.0,100.0,2.15,31.05,783.0,947.39,677.49
2018,5,28,9,30,891.0,103.0,2.3,31.5,821.0,966.71,688.52
2018,5,28,9,45,895.5,106.0,2.4,31.95,852.5,979.07,694.72
2018,5,28,10,0,900.0,109.0,2.5,32.4,884.0,987.66,698.68
2018,5,28,10,15,906.0,110.5,2.65,32.7,911.0,992.37,701.2
2018,5,28,10,30,912.0,112.0,2.8,33.0,938.0,993.23,701.39
2018,5,28,10,45,916.5,112.5,2.9,33.3,957.5,987.82,697.32
2018,5,28,11,0,921.0,113.0,3.0,33.6,977.0,978.58,690.96
2018,5,28,11,15,924.0,113.5,3.1,33.75,989.5,964.14,681.84
2018,5,28,11,30,927.0,114.0,3.2,33.9,1002.0,946.0,670.43
2018,5,28,11,45,928.0,113.5,3.3,34.1,1006.5,921.63,654.91
2018,5,28,12,0,929.0,113.0,3.4,34.3,1011.0,893.93,637.24
2018,5,28,12,15,926.5,114.0,3.5,34.35,1007.0,861.46,616.77
2018,5,28,12,30,924.0,115.0,3.6,34.4,1003.0,826.12,594.29
2018,5,28,12,45,920.0,116.0,3.7,34.45,992.0,786.94,569.05
2018,5,28,13,0,916.0,117.0,3.8,34.5,981.0,745.3,540.42
2018,5,28,13,15,912.5,116.0,3.85,34.45,963.0,700.11,508.38
2018,5,28,13,30,909.0,115.0,3.9,34.4,945.0,652.8,474.03
2018,5,28,13,45,904.0,113.5,4.0,34.3,920.0,602.32,436.69
2018,5,28,14,0,899.0,112.0,4.1,34.2,895.0,550.25,397.01
2018,5,28,14,15,891.5,110.5,4.1,34.0,863.5,495.68,354.23
2018,5,28,14,30,884.0,109.0,4.1,33.8,832.0,440.21,309.5
2018,5,28,14,45,874.5,107.0,4.15,33.65,794.5,383.06,262.37
2018,5,28,15,0,865.0,105.0,4.2,33.5,757.0,325.73,214.37
2018,5,28,15,15,852.0,103.0,4.2,33.5,715.0,267.68,166.17
2018,5,28,15,30,839.0,101.0,4.2,33.5,673.0,210.34,121.02
2018,5,28,15,45,822.5,98.0,4.15,32.9,626.5,144.67,76.27
2018,5,28,16,0,806.0,95.0,4.1,32.3,580.0,88.31,51.91
2018,5,28,16,15,784.0,92.0,4.0,31.9,530.5,70.18,52.23
2018,5,28,16,30,762.0,89.0,3.9,31.5,481.0,69.13,51.66
2018,5,28,16,45,733.5,84.5,3.8,31.1,429.5,66.82,50.02
2018,5,28,17,0,705.0,80.0,3.7,30.7,378.0,59.01,43.79
2018,5,28,17,15,666.5,75.5,3.35,29.9,327.0,56.61,42.07
2018,5,28,17,30,628.0,71.0,3.0,29.1,276.0,54.17,40.23
2018,5,28,17,45,572.5,64.5,2.65,28.35,226.5,50.0,36.82
2018,5,28,18,0,517.0,58.0,2.3,27.6,177.0,45.77,33.2
2018,5,28,18,15,433.0,50.0,2.05,26.45,132.5,40.07,28.2
2018,5,28,18,30,349.0,42.0,1.8,25.3,88.0,34.36,22.88
2018,5,28,18,45,229.0,29.5,1.55,24.2,54.5,22.95,11.14
2018,5,28,19,0,109.0,17.0,1.3,23.1,21.0,14.51,0.0
2018,5,28,19,15,54.5,8.5,1.25,22.7,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.5,5.5,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,67.0,11.0,0.9,20.0,13.0,25.45,0.0
2018,5,29,5,15,181.0,24.5,1.1,20.7,42.5,92.68,36.31
2018,5,29,5,30,295.0,38.0,1.3,21.4,72.0,164.72,118.34
2018,5,29,5,45,371.0,48.0,1.5,22.1,112.0,225.48,171.94
2018,5,29,6,0,447.0,58.0,1.7,22.8,152.0,294.04,230.03
2018,5,29,6,15,412.5,76.0,1.7,23.45,181.0,316.07,250.24
2018,5,29,6,30,378.0,94.0,1.7,24.1,210.0,337.94,268.52
2018,5,29,6,45,297.5,124.0,1.7,24.8,226.0,326.59,259.13
2018,5,29,7,0,217.0,154.0,1.7,25.5,242.0,319.33,251.72
2018,5,29,7,15,318.5,159.5,1.65,26.4,308.0,405.47,317.53
2018,5,29,7,30,420.0,165.0,1.6,27.3,374.0,515.9,397.79
2018,5,29,7,45,600.5,131.5,1.5,28.15,464.5,645.82,489.71
2018,5,29,8,0,781.0,98.0,1.4,29.0,555.0,773.15,572.07
2018,5,29,8,15,798.5,101.0,1.35,29.65,601.5,814.71,594.49
2018,5,29,8,30,816.0,104.0,1.3,30.3,648.0,854.17,615.84
2018,5,29,8,45,829.0,106.5,1.25,30.9,690.5,886.63,632.39
2018,5,29,9,0,842.0,109.0,1.2,31.5,733.0,906.11,640.56
2018,5,29,9,15,856.0,109.0,1.2,32.0,772.0,930.65,652.94
2018,5,29,9,30,870.0,109.0,1.2,32.5,811.0,952.08,663.27
2018,5,29,9,45,882.0,108.5,1.2,33.0,844.5,967.76,670.11
2018,5,29,10,0,894.0,108.0,1.2,33.5,878.0,979.92,674.93
2018,5,29,10,15,899.5,109.0,1.3,33.8,904.0,983.69,676.95
2018,5,29,10,30,905.0,110.0,1.4,34.1,930.0,983.68,676.85
2018,5,29,10,45,908.5,111.0,1.5,34.45,949.0,977.93,673.23
2018,5,29,11,0,912.0,112.0,1.6,34.8,968.0,968.4,667.39
2018,5,29,11,15,914.5,112.5,1.75,34.95,980.0,953.71,659.61
2018,5,29,11,30,917.0,113.0,1.9,35.1,992.0,935.39,649.5
2018,5,29,11,45,917.5,113.5,2.0,35.3,997.0,911.78,635.37
2018,5,29,12,0,918.0,114.0,2.1,35.5,1002.0,884.86,619.11
2018,5,29,12,15,915.5,115.5,2.3,35.5,998.5,853.21,601.01
2018,5,29,12,30,913.0,117.0,2.5,35.5,995.0,818.7,580.69
2018,5,29,12,45,908.5,118.5,2.7,35.55,984.0,780.02,557.11
2018,5,29,13,0,904.0,120.0,2.9,35.6,973.0,738.93,529.91
2018,5,29,13,15,900.0,118.5,3.05,35.4,954.5,693.59,499.09
2018,5,29,13,30,896.0,117.0,3.2,35.2,936.0,646.22,465.86
2018,5,29,13,45,889.5,116.5,3.4,35.05,911.0,596.36,429.76
2018,5,29,14,0,883.0,116.0,3.6,34.9,886.0,545.07,391.32
2018,5,29,14,15,874.5,115.0,3.8,34.55,854.5,491.3,350.01
2018,5,29,14,30,866.0,114.0,4.0,34.2,823.0,436.76,306.66
2018,5,29,14,45,855.0,112.5,4.15,33.85,786.0,380.49,260.72
2018,5,29,15,0,844.0,111.0,4.3,33.5,749.0,324.22,213.96
2018,5,29,15,15,831.0,108.5,4.3,33.5,707.0,267.07,166.53
2018,5,29,15,30,818.0,106.0,4.3,33.5,665.0,203.27,116.54
2018,5,29,15,45,800.0,104.0,4.5,32.45,619.0,146.98,78.97
2018,5,29,16,0,782.0,102.0,4.7,31.4,573.0,92.63,55.59
2018,5,29,16,15,759.0,98.5,4.7,30.65,524.0,74.25,55.86
2018,5,29,16,30,736.0,95.0,4.7,29.9,475.0,73.03,55.25
2018,5,29,16,45,701.0,92.0,4.7,29.15,423.0,65.76,49.57
2018,5,29,17,0,666.0,89.0,4.7,28.4,371.0,64.79,49.08
2018,5,29,17,15,631.0,82.5,4.55,27.4,321.5,61.27,46.46
2018,5,29,17,30,596.0,76.0,4.4,26.4,272.0,57.59,43.63
2018,5,29,17,45,536.0,69.5,4.25,25.4,222.5,53.58,40.37
2018,5,29,18,0,476.0,63.0,4.1,24.4,173.0,49.53,36.91
2018,5,29,18,15,380.0,54.0,3.9,23.4,128.0,43.14,31.22
2018,5,29,18,30,284.0,45.0,3.7,22.4,83.0,34.57,23.4
2018,5,29,18,45,184.0,31.0,3.5,21.4,51.5,23.97,12.35
2018,5,29,19,0,84.0,17.0,3.3,20.4,20.0,14.51,0.0
2018,5,29,19,15,42.0,8.5,3.25,19.8,10.0,7.26,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.6,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,3.45,12.7,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,3.6,12.8,12.0,17.52,0.0
2018,5,30,5,15,73.5,20.0,3.7,13.1,27.0,48.44,18.56
2018,5,30,5,30,113.0,29.0,3.8,13.4,42.0,77.88,56.03
2018,5,30,5,45,77.5,32.0,3.9,13.7,43.0,71.08,53.7
2018,5,30,6,0,42.0,35.0,4.0,14.0,44.0,54.85,41.24
2018,5,30,6,15,29.5,41.5,4.0,14.5,48.5,51.02,38.36
2018,5,30,6,30,17.0,48.0,4.0,15.0,53.0,51.23,38.51
2018,5,30,6,45,16.0,53.0,3.95,15.45,58.5,55.91,42.45
2018,5,30,7,0,15.0,58.0,3.9,15.9,64.0,60.51,46.19
2018,5,30,7,15,15.5,73.0,3.9,16.5,80.0,75.41,58.51
2018,5,30,7,30,16.0,88.0,3.9,17.1,96.0,90.4,70.69
2018,5,30,7,45,39.0,148.0,3.85,17.65,170.0,167.43,134.27
2018,5,30,8,0,62.0,208.0,3.8,18.2,244.0,248.0,198.88
2018,5,30,8,15,74.5,237.0,3.8,18.85,284.0,288.89,230.31
2018,5,30,8,30,87.0,266.0,3.8,19.5,324.0,330.07,261.46
2018,5,30,8,45,142.0,293.5,3.8,20.15,395.5,425.72,334.93
2018,5,30,9,0,197.0,321.0,3.8,20.8,467.0,505.72,394.51
2018,5,30,9,15,199.0,336.5,3.85,21.35,490.5,524.24,406.28
2018,5,30,9,30,201.0,352.0,3.9,21.9,514.0,541.74,417.48
2018,5,30,9,45,291.0,344.0,3.9,22.4,589.5,636.21,486.89
2018,5,30,10,0,381.0,336.0,3.9,22.9,665.0,729.07,552.82
2018,5,30,10,15,446.5,313.5,3.95,23.25,710.0,766.45,579.08
2018,5,30,10,30,512.0,291.0,4.0,23.6,755.0,801.15,603.49
2018,5,30,10,45,529.5,306.5,4.1,23.95,795.5,824.1,618.02
2018,5,30,11,0,547.0,322.0,4.2,24.3,836.0,843.63,630.2
2018,5,30,11,15,723.0,230.5,4.3,24.45,919.0,907.77,678.07
2018,5,30,11,30,899.0,139.0,4.4,24.6,1002.0,941.57,700.37
2018,5,30,11,45,900.0,139.0,4.5,24.75,1006.5,917.94,683.98
2018,5,30,12,0,901.0,139.0,4.6,24.9,1011.0,891.1,666.09
2018,5,30,12,15,898.0,140.5,4.7,24.8,1007.0,859.15,645.25
2018,5,30,12,30,895.0,142.0,4.8,24.7,1003.0,824.48,622.35
2018,5,30,12,45,890.0,143.5,4.95,24.65,992.0,785.76,596.03
2018,5,30,13,0,885.0,145.0,5.1,24.6,981.0,744.77,566.34
2018,5,30,13,15,880.0,144.5,5.15,24.35,962.5,700.15,533.33
2018,5,30,13,30,875.0,144.0,5.2,24.1,944.0,653.63,498.05
2018,5,30,13,45,868.5,143.5,5.3,23.8,919.5,604.54,460.07
2018,5,30,14,0,862.0,143.0,5.4,23.5,895.0,554.05,419.83
2018,5,30,14,15,854.0,140.5,5.35,23.2,863.5,499.22,374.8
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,443.47,327.8
2018,5,30,14,45,835.0,136.0,5.3,22.55,794.5,386.64,278.99
2018,5,30,15,0,824.0,134.0,5.3,22.2,757.0,329.97,229.58
2018,5,30,15,15,810.0,130.0,5.3,22.2,714.0,271.59,179.05
2018,5,30,15,30,796.0,126.0,5.3,22.2,671.0,214.25,131.86
2018,5,30,15,45,778.5,122.5,5.2,21.35,625.0,158.2,92.48
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,104.11,67.58
2018,5,30,16,15,738.0,115.0,5.05,19.95,530.0,77.86,61.51
2018,5,30,16,30,715.0,111.0,5.0,19.4,481.0,76.91,61.07
2018,5,30,16,45,682.5,106.5,4.95,18.9,430.0,75.41,60.11
2018,5,30,17,0,650.0,102.0,4.9,18.4,379.0,73.85,59.07
2018,5,30,17,15,607.0,96.5,4.8,17.8,328.0,71.38,57.22
2018,5,30,17,30,564.0,91.0,4.7,17.2,277.0,68.87,55.26
2018,5,30,17,45,502.5,82.5,4.65,16.55,227.0,63.73,50.87
2018,5,30,18,0,441.0,74.0,4.6,15.9,177.0,55.72,43.74
2018,5,30,18,15,353.5,63.0,4.5,15.35,132.5,47.76,36.4
2018,5,30,18,30,266.0,52.0,4.4,14.8,88.0,39.7,28.68
2018,5,30,18,45,164.5,35.5,4.35,14.2,55.0,27.33,15.7
2018,5,30,19,0,63.0,19.0,4.3,13.6,22.0,14.91,0.0
2018,5,30,19,15,31.5,9.5,4.25,13.25,11.0,8.11,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,45,7.5,4.5,3.0,11.25,4.5,0.0,0.0
2018,5,31,5,0,15.0,9.0,3.0,11.3,9.0,11.26,0.0
2018,5,31,5,15,31.0,15.0,3.0,11.55,17.5,24.94,7.53
2018,5,31,5,30,47.0,21.0,3.0,11.8,26.0,43.58,29.49
2018,5,31,5,45,23.5,23.0,3.0,12.0,25.5,32.66,21.98
2018,5,31,6,0,0.0,25.0,3.0,12.2,25.0,20.6,12.09
2018,5,31,6,15,0.0,33.5,3.0,12.65,33.5,27.64,18.25
2018,5,31,6,30,0.0,42.0,3.0,13.1,42.0,34.7,24.33
2018,5,31,6,45,8.5,83.0,2.95,13.5,86.5,75.31,59.18
2018,5,31,7,0,17.0,124.0,2.9,13.9,131.0,119.52,96.44
2018,5,31,7,15,18.0,146.0,2.95,14.45,154.0,140.89,113.76
2018,5,31,7,30,19.0,168.0,3.0,15.0,177.0,162.25,130.79
2018,5,31,7,45,11.0,160.5,3.0,15.6,166.0,148.0,118.11
2018,5,31,8,0,3.0,153.0,3.0,16.2,155.0,133.89,105.66
2018,5,31,8,15,2.5,158.0,3.05,16.7,159.5,137.55,108.12
2018,5,31,8,30,2.0,163.0,3.1,17.2,164.0,141.26,110.59
2018,5,31,8,45,8.0,198.5,3.15,17.75,204.0,178.7,140.36
2018,5,31,9,0,14.0,234.0,3.2,18.3,244.0,216.51,169.87
2018,5,31,9,15,26.5,279.0,3.3,18.65,299.5,285.53,223.63
2018,5,31,9,30,39.0,324.0,3.4,19.0,355.0,341.07,265.87
2018,5,31,9,45,88.0,360.5,3.5,19.4,435.0,422.64,328.43
2018,5,31,10,0,137.0,397.0,3.6,19.8,515.0,521.76,402.21
2018,5,31,10,15,226.5,393.5,3.7,20.05,596.0,617.4,473.42
2018,5,31,10,30,316.0,390.0,3.8,20.3,677.0,694.01,529.59
2018,5,31,10,45,414.5,356.0,3.95,20.5,740.5,761.49,579.14
2018,5,31,11,0,513.0,322.0,4.1,20.7,804.0,811.27,615.86
2018,5,31,11,15,702.0,231.5,4.25,20.75,900.5,888.78,674.44
2018,5,31,11,30,891.0,141.0,4.4,20.8,997.0,935.46,706.63
2018,5,31,11,45,902.5,135.5,4.55,20.85,1006.0,916.55,694.12
2018,5,31,12,0,914.0,130.0,4.7,20.9,1015.0,894.02,679.49
2018,5,31,12,15,911.0,131.5,4.8,20.8,1011.5,861.89,658.1
2018,5,31,12,30,908.0,133.0,4.9,20.7,1008.0,827.0,634.6
2018,5,31,12,45,902.5,135.0,5.0,20.6,996.5,788.03,607.74
2018,5,31,13,0,897.0,137.0,5.1,20.5,985.0,746.75,577.19
2018,5,31,13,15,893.0,136.0,5.1,20.4,967.0,702.06,543.05
2018,5,31,13,30,889.0,135.0,5.1,20.3,949.0,655.34,506.6
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.0,605.66,467.06
2018,5,31,14,0,877.0,133.0,5.1,20.0,899.0,554.52,425.3
2018,5,31,14,15,869.5,130.5,5.05,19.8,867.5,500.37,380.03
2018,5,31,14,30,862.0,128.0,5.0,19.6,836.0,445.39,332.86
2018,5,31,14,45,852.0,125.5,4.95,19.4,798.5,388.94,283.47
2018,5,31,15,0,842.0,123.0,4.9,19.2,761.0,327.28,229.37
2018,5,31,15,15,828.5,120.0,4.9,19.2,718.5,268.82,178.11
2018,5,31,15,30,815.0,117.0,4.9,19.2,676.0,211.3,130.14
2018,5,31,15,45,799.5,113.5,4.75,18.7,630.5,154.4,89.41
2018,5,31,16,0,784.0,110.0,4.6,18.2,585.0,99.17,63.46
2018,5,31,16,15,763.0,106.0,4.55,17.8,536.0,79.48,63.43
2018,5,31,16,30,742.0,102.0,4.5,17.4,487.0,71.3,56.67
2018,5,31,16,45,712.0,98.0,4.45,17.0,436.0,69.89,55.74
2018,5,31,17,0,682.0,94.0,4.4,16.6,385.0,68.42,54.74
2018,5,31,17,15,640.0,88.0,4.3,16.15,333.0,65.31,52.26
2018,5,31,17,30,598.0,82.0,4.2,15.7,281.0,62.09,49.61
2018,5,31,17,45,538.0,75.5,4.1,15.2,231.0,58.26,46.3
2018,5,31,18,0,478.0,69.0,4.0,14.7,181.0,54.41,42.81
2018,5,31,18,15,392.0,59.0,3.8,14.2,136.0,45.04,34.2
2018,5,31,18,30,306.0,49.0,3.6,13.7,91.0,37.61,27.06
2018,5,31,18,45,194.5,34.0,3.4,13.2,57.0,26.26,15.19
2018,5,31,19,0,83.0,19.0,3.2,12.7,23.0,14.97,0.0
2018,5,31,19,15,41.5,9.5,3.2,12.5,11.5,8.11,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.8,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.8,11.0,15.0,25.34,0.0
2018,6,1,5,15,173.0,27.0,1.85,11.5,45.0,93.24,43.98
2018,6,1,5,30,286.0,41.0,1.9,12.0,75.0,162.78,121.95
2018,6,1,5,45,380.0,51.0,1.95,12.5,118.5,230.72,182.89
2018,6,1,6,0,474.0,61.0,2.0,13.0,162.0,308.05,250.26
2018,6,1,6,15,538.0,67.5,2.0,13.65,211.5,375.27,307.89
2018,6,1,6,30,602.0,74.0,2.0,14.3,261.0,447.62,367.54
2018,6,1,6,45,648.0,78.5,1.95,15.0,313.0,511.27,417.82
2018,6,1,7,0,694.0,83.0,1.9,15.7,365.0,577.33,467.84
2018,6,1,7,15,726.0,86.5,1.9,16.55,416.5,631.49,506.96
2018,6,1,7,30,758.0,90.0,1.9,17.4,468.0,688.89,545.92
2018,6,1,7,45,782.5,93.0,1.95,18.25,518.5,739.66,578.88
2018,6,1,8,0,807.0,96.0,2.0,19.1,569.0,789.34,610.29
2018,6,1,8,15,825.5,98.5,2.05,20.0,617.0,831.92,635.96
2018,6,1,8,30,844.0,101.0,2.1,20.9,665.0,872.39,659.75
2018,6,1,8,45,858.5,103.0,2.15,21.85,709.0,896.81,672.23
2018,6,1,9,0,873.0,105.0,2.2,22.8,753.0,927.52,688.94
2018,6,1,9,15,886.0,105.5,2.25,23.5,792.5,952.2,702.11
2018,6,1,9,30,899.0,106.0,2.3,24.2,832.0,973.63,713.15
2018,6,1,9,45,910.0,105.5,2.3,24.9,866.0,988.67,719.55
2018,6,1,10,0,921.0,105.0,2.3,25.6,900.0,1000.09,723.72
2018,6,1,10,15,926.5,106.5,2.35,26.15,927.0,1004.5,724.48
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,1005.0,722.93
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,999.18,717.0
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,989.47,708.79
2018,6,1,11,15,942.5,109.5,2.5,28.25,1005.5,974.52,698.66
2018,6,1,11,30,945.0,110.0,2.6,28.7,1018.0,955.84,686.2
2018,6,1,11,45,946.5,110.0,2.65,29.1,1023.0,932.2,670.31
2018,6,1,12,0,948.0,110.0,2.7,29.5,1028.0,905.13,652.25
2018,6,1,12,15,943.0,112.5,2.8,29.75,1023.5,871.6,630.7
2018,6,1,12,30,938.0,115.0,2.9,30.0,1019.0,835.28,607.17
2018,6,1,12,45,930.5,118.5,3.0,30.25,1007.0,795.28,580.97
2018,6,1,13,0,923.0,122.0,3.1,30.5,995.0,752.99,551.3
2018,6,1,13,15,919.5,121.5,3.15,30.6,977.5,708.12,519.07
2018,6,1,13,30,916.0,121.0,3.2,30.7,960.0,661.09,484.5
2018,6,1,13,45,910.0,119.5,3.3,30.8,934.5,609.94,446.21
2018,6,1,14,0,904.0,118.0,3.4,30.9,909.0,557.28,405.66
2018,6,1,14,15,896.5,116.0,3.5,30.8,877.0,502.28,362.42
2018,6,1,14,30,889.0,114.0,3.6,30.7,845.0,446.39,317.12
2018,6,1,14,45,879.5,112.0,3.65,30.65,807.5,389.16,269.5
2018,6,1,15,0,870.0,110.0,3.7,30.6,770.0,331.73,220.97
2018,6,1,15,15,857.0,107.5,3.7,30.6,727.5,273.22,171.99
2018,6,1,15,30,844.0,105.0,3.7,30.6,685.0,207.96,120.3
2018,6,1,15,45,828.5,102.0,3.8,30.15,638.5,149.8,80.5
2018,6,1,16,0,813.0,99.0,3.9,29.7,592.0,93.26,55.09
2018,6,1,16,15,789.0,95.0,3.9,29.3,540.5,72.15,54.42
2018,6,1,16,30,765.0,91.0,3.9,28.9,489.0,70.42,53.29
2018,6,1,16,45,739.5,86.5,3.85,28.5,438.5,68.2,51.72
2018,6,1,17,0,714.0,82.0,3.8,28.1,388.0,60.34,45.39
2018,6,1,17,15,678.5,77.0,3.45,27.3,337.5,57.65,43.41
2018,6,1,17,30,643.0,72.0,3.1,26.5,287.0,54.88,41.29
2018,6,1,17,45,590.5,65.5,2.75,25.7,237.0,50.73,37.9
2018,6,1,18,0,538.0,59.0,2.4,24.9,187.0,46.51,34.28
2018,6,1,18,15,413.0,52.5,2.1,23.75,136.5,41.84,30.13
2018,6,1,18,30,288.0,46.0,1.8,22.6,86.0,35.3,24.11
2018,6,1,18,45,191.5,32.0,1.5,21.45,54.0,24.72,13.6
2018,6,1,19,0,95.0,18.0,1.2,20.3,22.0,14.0,0.0
2018,6,1,19,15,47.5,9.0,1.15,19.85,11.0,7.68,0.0
2018,6,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
