Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,84.5,14.0,1.4,22.75,19.0,11.95,0.0
2018,6,11,19,30,6.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.25,21.65,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,34.03,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,106.19,55.55
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,180.21,129.83
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,244.83,185.04
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,318.19,245.24
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,382.64,297.29
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,451.57,350.65
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,512.99,396.38
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,574.23,440.23
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,629.39,478.3
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,684.54,514.02
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,734.1,544.63
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,782.4,573.73
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,815.73,592.33
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,854.47,614.3
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,887.11,631.87
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,916.93,647.51
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,941.31,660.18
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,962.39,670.83
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,977.05,677.72
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,988.09,682.52
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,992.58,685.07
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,993.2,685.35
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,987.08,681.05
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,977.12,674.52
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,962.92,666.33
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,945.01,655.81
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,921.73,641.66
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,895.08,625.35
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,862.79,606.07
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,827.64,584.71
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,788.68,560.48
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,747.27,533.03
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,703.04,502.67
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,656.63,469.92
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,606.72,433.73
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,555.21,395.24
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,501.17,353.83
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,446.24,310.4
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,389.78,264.64
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,333.08,217.85
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,275.23,170.11
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,217.87,124.8
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,160.79,85.7
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,96.04,52.23
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,69.95,51.48
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,71.19,52.8
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,69.03,51.34
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,61.12,45.11
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,57.61,42.5
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,53.89,39.63
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,50.48,36.95
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,47.02,34.09
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,41.75,29.57
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,36.43,24.79
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,29.18,17.87
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,20.26,2.72
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,11.95,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,33.95,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,106.35,56.23
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,180.84,132.55
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,246.35,190.5
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,320.82,254.41
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,385.77,308.99
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,455.32,365.0
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,515.48,411.58
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,579.78,459.24
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,635.8,498.59
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,691.84,535.19
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,742.11,566.28
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,783.74,590.57
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,824.59,614.6
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,863.27,636.72
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,895.92,654.55
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,925.68,670.32
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,948.69,682.66
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,968.25,692.82
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,981.36,698.93
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,990.71,702.78
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,994.74,704.25
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,994.9,703.39
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,989.75,698.87
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,980.73,692.05
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,966.51,682.95
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,948.56,671.52
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,925.27,656.36
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,898.61,639.04
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,867.51,619.58
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,833.42,598.03
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,795.0,573.3
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,753.97,545.32
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,709.44,514.01
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,662.71,480.33
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,612.72,443.41
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,561.07,404.15
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,506.9,362.07
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,451.68,317.84
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,394.75,271.03
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,337.5,223.15
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,278.91,174.28
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,220.8,127.84
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,163.33,88.0
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,98.14,53.86
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,68.71,51.14
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,67.59,50.57
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,66.51,50.01
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,65.46,49.44
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,56.69,42.4
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,53.22,39.72
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,49.34,36.6
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,45.4,33.29
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,41.21,29.61
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,37.13,25.79
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,28.63,17.76
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,18.7,2.82
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,11.1,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,31.6,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,102.6,54.43
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,176.71,130.62
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,206.81,161.42
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,236.47,189.89
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,157.72,127.62
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,55.85,41.56
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,86.97,67.55
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,118.95,93.67
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,195.16,155.78
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,266.7,212.29
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,365.98,289.54
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,472.43,369.09
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,628.9,485.49
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,788.36,597.05
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,861.32,641.95
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,930.8,683.92
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,955.0,696.21
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,975.88,706.72
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,990.83,713.77
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,1002.1,718.57
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,1006.78,719.25
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,1007.53,717.62
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,1002.44,712.86
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,993.39,705.73
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,978.58,695.62
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,959.98,683.18
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,936.39,667.46
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,909.33,649.51
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,877.38,629.65
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,842.41,607.62
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,803.45,582.58
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,761.87,554.44
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,717.02,522.88
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,669.91,488.83
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,619.08,451.24
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,566.54,411.19
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,511.73,368.31
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,455.91,323.27
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,397.89,275.49
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,339.59,226.5
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,280.55,176.64
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,221.91,129.18
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,163.33,88.11
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,106.2,60.1
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,66.91,50.17
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,66.37,50.06
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,64.64,48.93
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,62.85,47.73
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,60.2,45.79
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,57.46,43.71
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,49.24,36.83
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,45.67,33.81
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,40.71,29.43
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,35.71,24.81
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,28.36,17.73
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,20.93,4.51
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,11.52,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,30.18,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,85.14,44.39
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,137.45,101.18
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,128.78,99.72
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,114.62,90.83
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,76.17,59.52
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,28.06,18.23
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,33.04,22.38
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,38.04,26.44
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,55.55,40.83
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,73.23,55.11
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,93.47,71.24
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,113.86,87.2
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,157.6,121.71
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,202.16,156.06
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,309.62,238.73
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,406.22,310.13
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,509.88,386.3
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,614.95,461.04
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,781.82,581.16
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,931.05,681.52
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,956.99,696.25
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,993.47,718.83
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,988.46,714.2
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,979.58,707.5
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,965.03,697.64
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,946.79,685.46
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,923.63,670.1
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,897.1,652.52
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,865.39,632.1
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,830.84,609.64
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,792.12,584.16
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,751.03,555.37
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,707.11,524.06
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,661.05,490.33
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,611.15,452.67
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,559.7,412.8
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,506.24,370.49
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,451.83,326.03
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,395.47,278.79
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,338.93,230.51
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,281.62,181.49
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,224.83,134.94
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,159.45,87.8
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,103.21,59.12
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,72.3,55.52
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,70.65,54.51
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,68.82,53.33
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,66.91,52.04
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,58.67,45.28
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,55.96,43.19
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,51.9,39.85
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,47.74,36.27
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,42.52,31.57
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,37.24,26.6
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,29.57,19.11
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,21.78,5.65
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,11.95,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,25.26,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,70.01,35.75
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,110.85,81.55
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,111.12,86.23
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,109.1,87.03
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,72.47,56.96
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,26.4,17.04
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,35.54,24.8
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,44.7,32.45
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,72.03,55.23
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,100.98,78.88
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,137.16,108.23
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,174.09,137.59
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,276.41,219.3
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,387.19,304.3
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,545.08,424.5
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,709.64,543.22
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,770.7,584.54
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,837.14,629.25
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,914.42,680.7
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,969.37,714.45
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,988.39,724.7
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,1003.62,732.81
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,998.13,727.78
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,988.74,720.48
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,974.59,710.39
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,956.65,697.94
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,932.85,682.16
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,905.65,664.12
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,873.64,642.95
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,838.73,619.73
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,799.13,593.4
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,757.08,563.9
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,712.94,531.58
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,666.56,496.87
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,616.24,458.55
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,564.29,417.89
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,510.0,374.55
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,454.72,329.08
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,397.29,280.79
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,339.6,231.36
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,281.65,181.6
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,224.2,134.26
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,166.42,92.73
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,101.02,56.72
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,69.58,53.38
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,68.85,53.1
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,67.26,52.07
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,65.61,50.97
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,58.11,44.81
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,56.05,43.27
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,52.69,40.52
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,49.3,37.61
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,44.9,33.61
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,40.56,29.44
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,30.18,19.64
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,21.72,6.1
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,12.8,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,14.38,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,50.81,24.65
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,86.62,63.14
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,122.58,95.54
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,162.23,130.61
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,184.89,150.7
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,192.99,157.64
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,362.95,297.57
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,542.21,437.33
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,575.96,460.12
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,607.56,481.63
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,605.0,475.75
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,584.77,457.16
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,591.18,458.96
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,593.07,457.15
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,623.94,477.23
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,652.91,495.44
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,729.0,549.33
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,805.31,601.81
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,904.95,668.58
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,977.93,713.9
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,982.42,715.55
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,983.16,715.51
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,979.62,712.92
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,972.28,707.92
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,957.92,698.29
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,939.93,686.37
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,916.66,671.32
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,890.1,654.02
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,859.63,634.22
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,826.29,612.36
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,787.93,586.76
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,747.13,557.77
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,703.93,526.23
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,658.54,492.31
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,609.42,454.66
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,558.59,414.69
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,505.1,371.86
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,450.57,326.9
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,394.53,279.48
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,338.15,230.94
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,280.82,181.76
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,224.0,134.94
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,158.67,87.11
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,102.34,57.69
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,70.0,53.61
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,68.64,52.75
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,67.44,52.02
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,66.21,51.24
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,57.99,44.48
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,55.22,42.31
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,51.86,39.55
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,48.46,36.62
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,43.62,32.29
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,38.79,27.76
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,30.78,20.05
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,21.03,6.07
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,12.38,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,30.19,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,97.37,49.88
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,167.09,122.57
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,230.54,178.43
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,302.73,239.99
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,367.06,293.74
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,436.08,349.1
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,496.81,395.98
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,559.68,442.6
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,612.65,480.18
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,668.26,517.78
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,718.06,549.81
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,766.79,580.4
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,744.75,562.8
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,697.59,526.22
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,689.25,516.59
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,657.5,490.74
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,738.29,546.9
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,802.56,590.21
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,885.84,646.62
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,953.44,688.86
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,966.88,695.48
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,964.33,692.42
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,963.22,691.09
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,958.41,687.45
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,944.75,677.98
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,927.53,666.35
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,905.1,651.89
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,879.46,635.32
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,849.92,616.65
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,817.39,595.81
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,781.5,572.3
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,742.73,545.35
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,699.23,514.3
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,653.53,480.87
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,605.06,444.48
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,554.95,405.77
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,501.36,363.49
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,446.79,319.16
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,391.32,272.96
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,335.59,225.71
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,278.67,177.52
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,222.22,131.58
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,165.51,91.0
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,100.99,55.35
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,68.29,51.28
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,67.23,50.69
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,65.64,49.63
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,63.97,48.49
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,61.34,46.55
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,53.77,40.34
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,49.59,36.92
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,45.3,33.28
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,41.24,29.7
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,37.2,25.93
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,29.5,18.66
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,21.69,6.61
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,11.95,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,33.03,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,103.78,52.08
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,177.53,129.24
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,197.05,151.8
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,213.37,169.34
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,142.99,114.21
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,52.21,38.17
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,76.29,58.26
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,107.61,83.86
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,125.4,97.62
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,149.14,115.84
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,211.62,164.95
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,265.97,206.35
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,388.9,299.92
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,518.6,393.71
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,722.15,539.49
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,893.79,650.36
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,925.16,665.65
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,953.87,680.46
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,968.22,686.72
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,978.86,690.84
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,984.12,692.42
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,985.59,691.81
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,981.78,688.07
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,974.13,682.09
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,960.37,673.48
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,942.89,662.6
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,920.5,648.1
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,894.7,631.47
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,864.04,612.95
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,830.42,592.29
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,792.11,568.01
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,751.28,540.72
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,707.18,510.26
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,660.83,477.37
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,611.47,441.25
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,560.35,402.7
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,506.88,361.4
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,452.33,317.92
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,395.85,271.84
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,338.99,224.49
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,281.03,176.09
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,223.47,129.83
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,165.78,89.12
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,109.37,60.4
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,66.28,49.04
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,65.44,48.67
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,63.73,47.53
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,61.94,46.31
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,59.99,45.0
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,53.24,39.57
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,49.76,36.8
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,46.24,33.86
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,41.32,29.61
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,36.37,25.12
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,29.5,18.62
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,22.61,7.42
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,12.38,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,36.9,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,109.55,54.55
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,186.46,136.26
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,213.53,165.28
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,239.31,190.89
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,167.81,135.21
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,51.37,37.61
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,68.12,51.47
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,85.02,65.05
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,128.81,100.5
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,174.04,136.17
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,335.1,264.68
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,497.72,387.46
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,698.02,533.67
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,870.98,647.7
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,903.7,663.89
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,933.54,679.19
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,956.31,690.49
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,975.36,699.43
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,987.72,704.15
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,996.18,706.52
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,1001.93,708.77
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,1003.82,708.71
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,1000.35,705.41
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,992.96,699.77
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,979.84,691.57
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,962.9,680.99
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,940.06,666.46
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,913.73,649.7
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,882.47,630.09
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,848.17,608.37
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,809.47,583.77
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,768.13,556.08
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,723.5,524.81
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,676.57,491.06
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,625.87,453.68
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,573.41,413.88
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,518.84,371.43
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,463.14,326.77
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,405.29,279.28
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,346.97,230.47
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,287.71,180.79
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,228.82,133.27
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,169.84,91.41
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,112.06,61.72
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,66.98,49.7
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,65.78,49.04
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,64.06,47.9
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,62.25,46.68
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,59.5,44.68
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,56.67,42.56
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,48.89,36.14
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,45.68,33.48
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,41.1,29.5
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,36.51,25.31
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,29.59,18.77
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,22.64,7.75
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,12.38,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,39.47,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,114.37,56.1
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,194.56,142.4
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,237.87,184.62
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,283.62,226.6
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,209.33,169.59
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,77.89,59.96
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,99.78,78.08
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,121.98,95.91
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,185.63,147.49
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,243.34,192.92
2018,6,21,7,45,255.5,198.0,2.25,22.6,344.0,413.39,327.13
2018,6,21,8,0,440.0,197.0,2.3,23.5,454.0,585.42,455.28
2018,6,21,8,15,672.0,139.5,2.35,24.45,569.0,739.71,565.47
2018,6,21,8,30,904.0,82.0,2.4,25.4,684.0,881.06,657.71
2018,6,21,8,45,915.5,83.5,2.45,26.35,728.0,913.48,674.28
2018,6,21,9,0,927.0,85.0,2.5,27.3,772.0,942.88,689.65
2018,6,21,9,15,937.5,86.0,2.6,28.0,812.0,967.59,702.96
2018,6,21,9,30,948.0,87.0,2.7,28.7,852.0,988.85,714.06
2018,6,21,9,45,956.5,87.5,2.8,29.45,886.5,1004.08,721.16
2018,6,21,10,0,965.0,88.0,2.9,30.2,921.0,1015.53,725.95
2018,6,21,10,15,970.0,88.5,3.0,30.8,948.0,1019.75,726.69
2018,6,21,10,30,975.0,89.0,3.1,31.4,975.0,1019.99,725.07
2018,6,21,10,45,978.0,90.0,3.15,32.0,995.5,1014.83,719.77
2018,6,21,11,0,981.0,91.0,3.2,32.6,1016.0,1005.65,712.1
2018,6,21,11,15,983.5,91.5,3.25,33.15,1029.5,991.55,701.62
2018,6,21,11,30,986.0,92.0,3.3,33.7,1043.0,973.57,688.8
2018,6,21,11,45,986.5,92.5,3.3,34.2,1048.5,950.04,672.38
2018,6,21,12,0,987.0,93.0,3.3,34.7,1054.0,922.96,653.81
2018,6,21,12,15,981.5,97.0,3.4,34.9,1051.0,890.63,633.3
2018,6,21,12,30,976.0,101.0,3.5,35.1,1048.0,855.31,610.74
2018,6,21,12,45,967.5,105.5,3.55,35.3,1037.0,815.38,584.74
2018,6,21,13,0,959.0,110.0,3.6,35.5,1026.0,773.05,555.96
2018,6,21,13,15,956.0,109.5,3.65,35.45,1009.0,728.24,524.63
2018,6,21,13,30,953.0,109.0,3.7,35.4,992.0,681.09,490.88
2018,6,21,13,45,949.0,107.5,3.75,35.35,968.0,630.47,453.75
2018,6,21,14,0,945.0,106.0,3.8,35.3,944.0,578.0,414.19
