Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,0,406.0,45.0,2.5,27.6,111.0,36.27,24.66
2018,8,19,18,15,316.5,34.0,2.4,26.65,74.0,27.87,16.79
2018,8,19,18,30,227.0,23.0,2.3,25.7,37.0,19.24,0.26
2018,8,19,18,45,113.5,11.5,2.25,24.75,18.5,9.82,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,29.82,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,116.39,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,215.41,158.02
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,273.58,216.82
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,337.17,272.53
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,232.62,189.54
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,66.26,49.75
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,75.08,56.97
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,84.02,63.9
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,106.15,81.48
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,128.5,98.83
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,153.32,117.91
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,178.35,136.78
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,231.21,176.96
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,270.52,205.89
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,422.33,319.83
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,556.66,415.81
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,783.7,576.12
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,971.98,698.15
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,1004.2,715.61
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,1018.29,723.04
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,1019.92,722.56
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,1003.55,710.96
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,997.45,706.52
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,973.64,690.84
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,957.14,679.98
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,936.62,666.53
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,904.57,646.46
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,869.46,624.32
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,821.86,593.52
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,781.46,566.19
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,728.44,529.41
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,675.49,491.94
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,632.14,460.92
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,584.54,425.65
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,528.78,383.38
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,472.1,339.01
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,410.93,290.24
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,347.24,238.65
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,285.54,188.41
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,228.0,142.75
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,170.67,99.77
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,112.59,65.32
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,76.84,58.47
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,75.06,57.41
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,74.61,57.39
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,72.85,56.23
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,65.03,49.91
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,61.83,47.31
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,50.38,37.43
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,37.62,26.19
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,26.15,15.53
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,14.36,0.0
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,7.68,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,25.07,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,86.34,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,153.53,111.33
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,180.31,143.19
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,199.76,162.71
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,123.43,100.18
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,33.04,22.31
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,45.1,32.42
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,57.2,42.33
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,87.2,67.94
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,124.79,99.29
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,127.99,100.09
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,129.62,99.59
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,139.86,106.94
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,149.98,114.08
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,224.05,171.68
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,286.94,219.06
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,386.64,292.62
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,507.37,377.99
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,733.35,539.52
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,925.4,669.0
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,972.6,696.05
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,1011.45,718.98
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,998.67,710.64
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,968.92,692.01
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,940.89,674.45
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,909.91,654.81
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,892.94,644.2
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,860.53,623.34
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,825.87,600.82
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,779.45,568.96
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,737.95,540.36
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,693.02,508.54
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,632.57,464.27
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,573.61,420.18
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,522.94,381.49
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,468.85,338.71
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,409.69,290.84
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,349.98,241.28
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,288.38,190.14
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,223.39,137.71
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,167.24,97.73
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,117.48,71.31
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,81.22,62.34
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,75.59,58.05
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,68.49,52.42
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,60.92,46.29
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,55.83,42.21
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,50.51,37.76
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,43.96,32.02
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,37.24,25.89
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,26.0,15.25
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,16.36,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,8.96,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,4.27,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,34.79,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,51.44,33.59
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,31.87,21.0
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,18.94,10.31
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,24.32,14.97
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,29.71,19.53
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,33.87,22.89
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,38.04,26.18
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,49.7,35.58
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,61.41,44.82
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,83.47,62.27
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,106.45,80.09
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,144.19,109.31
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,182.5,138.3
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,265.18,200.91
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,334.25,251.48
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,476.19,355.51
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,618.64,454.85
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,822.38,597.46
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,1003.46,713.31
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,1008.89,713.42
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,1025.07,722.06
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,1012.1,712.89
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,995.24,701.67
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,972.7,686.97
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,946.49,670.03
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,914.21,649.76
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,878.74,627.38
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,838.32,601.34
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,795.27,573.42
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,748.76,542.33
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,699.96,508.43
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,647.26,470.67
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,593.0,430.58
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,535.62,387.17
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,477.39,341.58
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,414.25,290.89
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,352.9,240.17
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,290.92,188.38
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,230.09,138.8
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,169.46,95.0
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,112.18,64.11
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,70.87,53.55
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,70.38,53.53
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,66.76,50.84
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,62.97,47.93
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,57.74,43.75
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,52.34,39.25
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,44.93,32.79
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,37.34,25.9
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,24.4,13.69
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,13.2,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,7.26,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,4.27,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,35.46,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,75.92,51.28
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,72.74,54.53
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,56.86,41.96
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,78.13,60.12
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,99.5,77.99
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,105.34,82.4
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,111.22,86.64
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,128.99,100.56
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,146.91,114.3
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,177.48,137.97
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,208.42,161.4
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,256.95,197.71
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,289.35,220.9
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,413.35,313.52
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,518.69,388.83
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,727.18,536.36
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,904.75,654.66
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,963.51,689.55
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,1008.67,716.07
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,1006.03,712.75
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,999.58,707.65
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,987.88,700.44
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,972.46,690.91
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,949.66,676.11
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,923.48,659.18
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,890.37,638.87
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,854.61,616.62
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,813.31,589.26
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,774.63,562.69
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,728.26,531.05
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,680.25,497.47
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,628.32,460.2
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,575.61,421.27
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,520.43,379.6
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,465.2,336.57
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,408.09,291.02
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,351.99,245.21
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,294.68,197.95
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,239.27,153.35
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,184.14,113.9
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,132.42,85.13
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,100.4,78.46
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,95.66,75.04
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,88.65,69.61
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,81.31,63.77
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,71.78,55.97
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,61.89,47.6
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,49.71,36.99
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,37.15,25.79
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,24.56,13.54
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,12.0,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,6.4,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,17.06,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,30.78,17.21
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,44.85,31.52
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,60.14,44.96
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,89.92,70.58
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,130.5,104.82
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,145.41,116.67
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,147.78,117.92
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,195.71,156.41
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,232.14,184.72
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,344.95,273.65
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,444.86,349.04
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,663.05,510.14
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,861.38,644.63
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,916.4,675.92
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,969.36,706.71
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,984.06,711.94
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,994.97,715.23
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,1006.1,721.19
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,1013.53,724.83
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,1013.11,723.06
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,999.16,712.92
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,987.53,705.36
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,972.2,695.41
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,950.9,681.38
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,926.14,665.16
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,895.03,645.53
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,860.99,623.82
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,821.36,597.29
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,779.4,568.42
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,734.0,537.28
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,686.67,503.98
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,635.62,466.96
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,582.9,427.68
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,525.81,384.37
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,468.44,339.45
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,409.18,291.85
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,350.84,243.88
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,291.97,194.94
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,234.71,148.52
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,177.73,107.55
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,124.99,78.74
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,95.13,74.21
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,91.58,71.75
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,83.85,65.65
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,75.72,59.1
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,67.37,52.24
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,58.72,44.89
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,47.42,35.01
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,35.82,24.59
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,23.89,12.57
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,12.8,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,26.34,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,62.2,39.58
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,50.79,36.46
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,46.78,33.64
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,90.23,70.76
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,130.0,104.3
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,163.77,131.85
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,198.26,159.22
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,186.33,147.77
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,159.95,124.95
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,224.34,175.47
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,276.7,214.92
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,407.16,313.14
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,542.81,409.32
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,616.87,458.96
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,691.31,507.87
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,759.24,550.85
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,806.83,580.03
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,837.73,599.13
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,865.95,616.51
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,878.66,623.08
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,888.2,627.8
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,888.97,628.5
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,886.37,627.1
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,889.15,629.96
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,885.38,628.51
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,857.53,611.04
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,826.92,591.61
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,791.35,568.9
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,752.91,543.72
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,721.14,523.24
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,682.12,496.93
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,631.52,461.16
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,579.17,422.94
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,521.05,379.54
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,463.19,334.86
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,396.31,282.89
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,335.69,235.07
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,285.18,191.65
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,230.62,145.74
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,173.86,104.54
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,119.13,74.17
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,90.18,70.35
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,87.94,68.95
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,79.43,62.18
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,70.5,54.91
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,61.27,47.22
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,51.71,39.03
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,43.21,31.5
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,34.5,23.49
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,23.2,11.52
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,12.8,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,43.89,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,101.06,66.09
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,128.04,100.4
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,155.89,126.44
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,118.8,96.62
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,89.99,72.0
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,63.68,49.06
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,34.71,23.54
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,59.72,44.11
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,86.35,65.53
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,177.07,138.93
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,263.71,206.29
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,408.29,316.6
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,558.48,424.71
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,779.53,582.78
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,989.6,717.55
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,1017.18,729.8
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,1054.42,749.99
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,1061.31,752.16
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,1064.1,752.22
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,1060.7,748.59
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,1053.13,742.54
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,1038.96,732.3
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,1020.72,719.7
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,997.03,704.4
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,969.49,686.7
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,935.78,665.85
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,898.7,642.69
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,856.39,615.8
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,811.26,586.77
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,762.11,554.49
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,710.58,518.45
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,655.99,479.12
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,599.61,437.16
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,539.89,391.55
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,479.12,343.5
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,416.66,292.71
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,354.07,240.43
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,289.99,186.34
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,226.78,134.53
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,164.08,89.17
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,96.02,51.73
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,64.64,48.62
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,65.27,49.52
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,56.72,42.62
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,53.52,40.14
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,48.97,36.44
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,44.32,32.48
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,37.77,26.67
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,31.1,20.46
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,21.46,9.47
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,11.95,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,12.56,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,23.97,11.0
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,18.17,9.46
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,16.46,8.22
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,22.25,13.24
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,28.05,18.2
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,32.62,21.99
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,37.2,25.71
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,51.37,37.33
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,65.58,48.78
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,93.24,70.97
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,121.7,93.34
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,147.99,113.65
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,174.45,133.71
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,206.85,158.35
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,239.37,182.67
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,323.34,245.83
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,389.66,294.17
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,532.44,398.88
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,672.9,497.36
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,806.42,591.37
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,922.94,671.16
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,960.91,694.88
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,989.03,712.52
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,965.82,697.16
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,939.01,679.83
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,904.53,657.75
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,867.13,633.6
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,824.78,606.16
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,780.24,576.88
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,733.45,544.03
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,684.65,508.88
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,631.14,469.47
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,577.73,428.87
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,519.89,383.84
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,461.63,337.05
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,401.14,287.3
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,341.22,236.86
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,281.16,185.84
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,222.55,137.54
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,158.42,90.74
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,103.22,61.53
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,74.63,57.56
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,73.34,56.82
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,69.76,54.1
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,66.09,51.2
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,59.1,45.35
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,51.81,39.02
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,41.18,29.62
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,32.26,21.36
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,20.89,8.1
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,10.24,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,2.99,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,5.74,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,10.27,2.77
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,14.81,6.79
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,20.6,11.8
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,26.4,16.75
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,32.21,21.62
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,38.03,26.4
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,51.37,37.35
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,64.74,48.16
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,84.07,63.63
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,103.92,79.27
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,106.24,80.64
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,108.65,82.11
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,116.13,87.65
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,123.64,93.16
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,185.84,141.72
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,265.88,202.54
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,457.04,347.55
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,647.16,483.54
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,852.58,629.98
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,1002.26,726.86
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,997.14,721.66
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,987.69,715.15
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,964.28,699.32
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,937.18,681.23
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,905.54,660.88
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,870.48,638.15
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,831.18,612.27
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,788.75,584.09
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,740.74,551.3
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,690.37,514.65
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,636.79,474.68
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,581.4,432.14
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,523.61,386.63
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,464.73,338.75
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,403.09,287.33
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,341.27,234.51
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,278.53,180.64
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,216.61,129.14
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,155.03,84.17
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,88.5,47.87
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,58.24,43.76
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,56.55,42.6
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,54.33,40.91
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,52.12,39.18
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,44.19,32.48
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,40.48,29.24
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,34.61,23.93
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,28.69,18.24
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,19.43,5.88
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,10.24,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,71.54,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,181.1,108.18
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,255.94,200.74
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,334.53,269.75
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,389.32,316.41
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,445.64,361.74
2018,8,29,7,15,519.5,85.0,1.35,19.5,258.5,514.75,414.42
2018,8,29,7,30,568.0,94.0,1.3,20.2,309.0,586.36,466.05
2018,8,29,7,45,619.5,98.5,1.25,20.85,364.5,657.05,514.03
2018,8,29,8,0,671.0,103.0,1.2,21.5,420.0,729.2,561.0
2018,8,29,8,15,753.0,92.0,1.25,22.25,484.5,805.66,609.95
2018,8,29,8,30,835.0,81.0,1.3,23.0,549.0,879.04,655.2
2018,8,29,8,45,853.0,83.0,1.35,23.7,596.0,918.36,677.11
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,955.05,697.39
2018,8,29,9,15,881.5,88.0,1.45,24.9,684.0,982.57,712.18
2018,8,29,9,30,892.0,91.0,1.5,25.4,725.0,1006.61,724.82
2018,8,29,9,45,898.5,94.0,1.6,25.9,760.0,1022.93,733.42
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,1035.34,739.73
2018,8,29,10,15,912.5,98.0,1.85,26.75,824.0,1042.55,744.05
2018,8,29,10,30,920.0,99.0,2.0,27.1,853.0,1045.73,745.96
2018,8,29,10,45,925.0,100.0,2.2,27.4,874.5,1042.31,744.55
2018,8,29,11,0,930.0,101.0,2.4,27.7,896.0,1034.79,740.57
2018,8,29,11,15,933.0,101.5,2.5,27.8,910.0,1020.72,731.97
2018,8,29,11,30,936.0,102.0,2.6,27.9,924.0,1002.66,720.92
2018,8,29,11,45,938.0,101.5,2.75,28.0,930.0,978.76,706.59
2018,8,29,12,0,940.0,101.0,2.9,28.1,936.0,951.11,689.74
2018,8,29,12,15,939.5,101.5,2.9,28.3,934.0,918.63,668.23
2018,8,29,12,30,939.0,102.0,2.9,28.5,932.0,882.76,644.48
2018,8,29,12,45,938.0,101.0,2.95,28.7,922.0,841.87,617.64
2018,8,29,13,0,937.0,100.0,3.0,28.9,912.0,798.02,588.61
2018,8,29,13,15,935.0,98.5,3.1,29.2,894.5,750.21,555.71
2018,8,29,13,30,933.0,97.0,3.2,29.5,877.0,699.88,519.04
2018,8,29,13,45,903.5,106.5,3.25,29.75,843.0,640.22,474.46
2018,8,29,14,0,874.0,116.0,3.3,30.0,809.0,580.9,429.04
2018,8,29,14,15,782.5,148.0,3.35,29.95,749.5,510.8,375.28
2018,8,29,14,30,691.0,180.0,3.4,29.9,690.0,444.82,323.96
2018,8,29,14,45,685.5,169.0,3.45,29.85,652.0,387.15,277.23
2018,8,29,15,0,680.0,158.0,3.5,29.8,614.0,329.44,229.36
2018,8,29,15,15,730.0,129.0,3.5,29.8,589.0,271.86,179.22
2018,8,29,15,30,780.0,100.0,3.5,29.8,564.0,212.87,128.54
2018,8,29,15,45,663.0,120.5,3.55,29.2,492.0,154.88,90.38
2018,8,29,16,0,546.0,141.0,3.6,28.6,420.0,115.97,75.42
2018,8,29,16,15,582.5,118.0,3.6,28.0,387.0,82.52,63.8
