Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,30,619.0,95.0,3.6,27.4,354.0,68.68,52.58
2018,8,29,16,45,425.5,104.5,3.6,26.8,271.5,74.37,57.67
2018,8,29,17,0,232.0,114.0,3.6,26.2,189.0,82.79,65.04
2018,8,29,17,15,203.5,95.0,3.55,25.35,152.0,70.1,54.43
2018,8,29,17,30,175.0,76.0,3.5,24.5,115.0,57.0,43.18
2018,8,29,17,45,156.0,57.0,3.4,23.7,84.5,43.53,31.34
2018,8,29,18,0,137.0,38.0,3.3,22.9,54.0,29.63,18.81
2018,8,29,18,15,105.5,24.5,3.3,22.35,33.0,19.27,4.0
2018,8,29,18,30,74.0,11.0,3.3,21.8,12.0,9.39,0.0
2018,8,29,18,45,37.0,5.5,3.25,21.25,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,21.5,13.0,1.45,17.1,14.5,20.12,0.0
2018,8,30,6,0,35.0,24.0,1.6,17.4,27.0,49.01,23.84
2018,8,30,6,15,46.5,43.0,1.65,17.75,49.5,81.45,60.76
2018,8,30,6,30,58.0,62.0,1.7,18.1,72.0,111.03,87.25
2018,8,30,6,45,90.0,83.5,1.75,18.5,105.5,157.93,127.57
2018,8,30,7,0,122.0,105.0,1.8,18.9,139.0,207.33,169.17
2018,8,30,7,15,210.5,121.5,1.75,19.3,194.5,309.13,252.69
2018,8,30,7,30,299.0,138.0,1.7,19.7,250.0,404.74,328.34
2018,8,30,7,45,324.5,153.0,1.65,20.1,291.5,453.19,364.14
2018,8,30,8,0,350.0,168.0,1.6,20.5,333.0,502.48,399.74
2018,8,30,8,15,318.0,196.0,1.55,20.95,358.5,516.55,406.67
2018,8,30,8,30,286.0,224.0,1.5,21.4,384.0,526.85,410.83
2018,8,30,8,45,405.5,214.0,1.4,21.85,461.5,654.02,502.19
2018,8,30,9,0,525.0,204.0,1.3,22.3,539.0,765.87,577.83
2018,8,30,9,15,535.5,214.5,1.3,23.0,575.5,795.33,593.52
2018,8,30,9,30,546.0,225.0,1.3,23.7,612.0,822.47,608.31
2018,8,30,9,45,457.5,271.0,1.25,24.45,606.0,785.46,577.26
2018,8,30,10,0,369.0,317.0,1.2,25.2,600.0,723.57,530.91
2018,8,30,10,15,461.5,294.5,1.35,25.85,662.0,810.19,590.25
2018,8,30,10,30,554.0,272.0,1.5,26.5,724.0,874.59,632.74
2018,8,30,10,45,691.5,212.5,1.6,27.15,792.0,949.44,681.2
2018,8,30,11,0,829.0,153.0,1.7,27.8,860.0,1002.75,712.79
2018,8,30,11,15,853.5,142.0,1.95,28.25,880.0,984.54,702.18
2018,8,30,11,30,878.0,131.0,2.2,28.7,900.0,976.74,698.61
2018,8,30,11,45,881.5,130.0,2.4,29.15,906.0,954.6,685.07
2018,8,30,12,0,885.0,129.0,2.6,29.6,912.0,928.87,669.15
2018,8,30,12,15,882.0,130.5,2.85,29.85,909.0,896.3,649.45
2018,8,30,12,30,879.0,132.0,3.1,30.1,906.0,860.7,627.37
2018,8,30,12,45,873.5,132.0,3.3,30.35,894.0,818.95,600.5
2018,8,30,13,0,868.0,132.0,3.5,30.6,882.0,774.79,571.56
2018,8,30,13,15,863.0,132.0,3.6,30.55,864.0,728.76,539.29
2018,8,30,13,30,858.0,132.0,3.7,30.5,846.0,680.66,504.69
2018,8,30,13,45,851.0,130.5,3.8,30.45,820.5,628.3,466.07
2018,8,30,14,0,844.0,129.0,3.9,30.4,795.0,575.92,426.19
2018,8,30,14,15,833.5,127.5,4.0,30.2,762.5,518.1,381.34
2018,8,30,14,30,823.0,126.0,4.1,30.0,730.0,459.84,334.64
2018,8,30,14,45,808.5,124.5,4.15,29.75,691.5,399.92,285.35
2018,8,30,15,0,794.0,123.0,4.2,29.5,653.0,340.57,235.4
2018,8,30,15,15,777.0,119.0,4.2,29.5,608.5,279.52,183.83
2018,8,30,15,30,760.0,115.0,4.2,29.5,564.0,219.97,135.12
2018,8,30,15,45,736.5,111.0,4.25,28.55,516.0,155.41,88.34
2018,8,30,16,0,713.0,107.0,4.3,27.6,468.0,98.98,59.27
2018,8,30,16,15,679.0,102.5,4.25,26.95,416.5,73.04,56.17
2018,8,30,16,30,645.0,98.0,4.2,26.3,365.0,71.36,55.11
2018,8,30,16,45,606.0,90.5,4.15,25.6,314.0,67.33,52.01
2018,8,30,17,0,567.0,83.0,4.1,24.9,263.0,63.16,48.67
2018,8,30,17,15,505.0,73.5,3.95,24.1,211.5,57.04,43.53
2018,8,30,17,30,443.0,64.0,3.8,23.3,160.0,50.76,38.03
2018,8,30,17,45,355.0,51.5,3.65,22.5,114.5,39.51,28.04
2018,8,30,18,0,267.0,39.0,3.5,21.7,69.0,30.14,19.18
2018,8,30,18,15,158.5,24.0,3.5,21.1,39.5,18.67,1.34
2018,8,30,18,30,50.0,9.0,3.5,20.5,10.0,7.68,0.0
2018,8,30,18,45,25.0,4.5,3.45,19.85,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.0,2.0,0.0,0.0
2018,8,31,5,45,59.5,11.5,2.2,16.35,15.5,34.89,0.0
2018,8,31,6,0,107.0,21.0,2.5,16.7,29.0,96.83,48.65
2018,8,31,6,15,278.5,36.0,2.55,17.2,79.0,222.01,174.02
2018,8,31,6,30,450.0,51.0,2.6,17.7,129.0,356.15,288.52
2018,8,31,6,45,307.0,65.5,2.65,18.15,127.0,300.71,246.81
2018,8,31,7,0,164.0,80.0,2.7,18.6,125.0,217.1,178.52
2018,8,31,7,15,86.0,103.5,2.75,19.3,127.5,179.77,146.29
2018,8,31,7,30,8.0,127.0,2.8,20.0,130.0,121.99,96.07
2018,8,31,7,45,63.0,157.5,2.8,20.7,186.5,211.35,170.02
2018,8,31,8,0,118.0,188.0,2.8,21.4,243.0,310.34,248.87
2018,8,31,8,15,394.0,158.0,2.85,22.15,371.5,561.05,445.98
2018,8,31,8,30,670.0,128.0,2.9,22.9,500.0,801.5,618.93
2018,8,31,8,45,762.0,110.0,2.9,23.7,567.5,877.56,666.09
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,949.4,710.22
2018,8,31,9,15,866.5,94.0,3.0,25.25,676.0,977.2,725.04
2018,8,31,9,30,879.0,96.0,3.1,26.0,717.0,1001.65,737.96
2018,8,31,9,45,888.5,98.0,3.15,26.7,752.5,1019.5,746.31
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,1033.57,752.31
2018,8,31,10,15,905.5,101.0,3.35,28.1,816.5,1040.57,754.68
2018,8,31,10,30,913.0,102.0,3.5,28.8,845.0,1043.56,754.62
2018,8,31,10,45,918.0,102.0,3.65,29.45,866.0,1038.9,749.91
2018,8,31,11,0,923.0,102.0,3.8,30.1,887.0,1030.2,742.77
2018,8,31,11,15,926.5,102.5,3.9,30.55,901.0,1016.52,732.8
2018,8,31,11,30,930.0,103.0,4.0,31.0,915.0,998.87,720.4
2018,8,31,11,45,932.5,102.0,4.15,31.45,920.5,974.86,704.24
2018,8,31,12,0,935.0,101.0,4.3,31.9,926.0,947.12,685.66
2018,8,31,12,15,935.0,101.0,4.4,32.05,924.0,914.54,664.45
2018,8,31,12,30,935.0,101.0,4.5,32.2,922.0,878.57,640.9
2018,8,31,12,45,933.0,100.0,4.55,32.4,911.0,836.86,613.04
2018,8,31,13,0,931.0,99.0,4.6,32.6,900.0,792.27,583.07
2018,8,31,13,15,928.0,97.5,4.7,32.55,881.5,743.83,550.08
2018,8,31,13,30,925.0,96.0,4.8,32.5,863.0,693.0,513.47
2018,8,31,13,45,920.0,94.0,4.85,32.45,837.0,638.35,472.86
2018,8,31,14,0,915.0,92.0,4.9,32.4,811.0,581.96,429.73
2018,8,31,14,15,907.5,90.0,4.95,32.15,778.0,522.84,383.5
2018,8,31,14,30,900.0,88.0,5.0,31.9,745.0,462.73,334.93
2018,8,31,14,45,889.5,86.0,5.05,31.65,706.0,400.8,283.48
2018,8,31,15,0,879.0,84.0,5.1,31.4,667.0,338.75,230.73
2018,8,31,15,15,857.0,84.0,5.1,31.4,620.5,275.62,177.11
2018,8,31,15,30,835.0,84.0,5.1,31.4,574.0,214.26,126.91
2018,8,31,15,45,778.0,89.5,5.1,30.5,515.5,148.67,81.05
2018,8,31,16,0,721.0,95.0,5.1,29.6,457.0,90.09,52.17
2018,8,31,16,15,645.0,98.5,5.05,28.95,396.0,69.97,53.17
2018,8,31,16,30,569.0,102.0,5.0,28.3,335.0,73.58,56.54
2018,8,31,16,45,580.5,85.5,4.9,27.6,294.5,63.47,48.31
2018,8,31,17,0,592.0,69.0,4.8,26.9,254.0,52.7,39.38
2018,8,31,17,15,560.5,60.0,4.55,26.0,208.5,46.8,34.44
2018,8,31,17,30,529.0,51.0,4.3,25.1,163.0,40.63,29.08
2018,8,31,17,45,440.0,42.0,4.0,24.15,117.0,33.93,23.06
2018,8,31,18,0,351.0,33.0,3.7,23.2,71.0,27.16,16.41
2018,8,31,18,15,208.0,20.5,3.5,22.5,40.0,16.99,0.0
2018,8,31,18,30,65.0,8.0,3.3,21.8,9.0,6.83,0.0
2018,8,31,18,45,32.5,4.0,3.1,21.1,4.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,19.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.5,15.9,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.2,2.0,0.0,0.0
2018,9,1,5,45,116.0,14.0,1.65,16.45,21.0,61.03,0.0
2018,9,1,6,0,218.0,25.0,1.7,16.7,40.0,156.7,73.98
2018,9,1,6,15,320.5,36.5,1.65,17.25,80.0,245.7,191.44
2018,9,1,6,30,423.0,48.0,1.6,17.8,120.0,337.97,272.25
2018,9,1,6,45,292.5,60.5,1.5,18.35,118.5,285.47,232.97
2018,9,1,7,0,162.0,73.0,1.4,18.9,117.0,207.0,169.37
2018,9,1,7,15,81.5,85.0,1.35,19.75,107.0,153.84,124.42
2018,9,1,7,30,1.0,97.0,1.3,20.6,97.0,84.97,65.1
2018,9,1,7,45,18.0,126.0,1.2,21.4,134.0,126.72,99.47
2018,9,1,8,0,35.0,155.0,1.1,22.2,171.0,182.87,144.2
2018,9,1,8,15,53.0,185.5,1.1,23.05,213.0,231.94,182.06
2018,9,1,8,30,71.0,216.0,1.1,23.9,255.0,281.73,219.42
2018,9,1,8,45,108.5,243.5,1.1,24.75,309.0,366.79,282.59
2018,9,1,9,0,146.0,271.0,1.1,25.6,363.0,433.8,330.28
2018,9,1,9,15,359.5,241.0,1.25,26.3,488.5,630.66,474.04
2018,9,1,9,30,573.0,211.0,1.4,27.0,614.0,835.8,613.31
2018,9,1,9,45,727.5,160.5,1.5,27.75,698.5,948.53,682.25
2018,9,1,10,0,882.0,110.0,1.6,28.5,783.0,1029.43,729.7
2018,9,1,10,15,890.5,111.0,1.8,29.15,812.5,1037.19,733.39
2018,9,1,10,30,899.0,112.0,2.0,29.8,842.0,1041.0,735.43
2018,9,1,10,45,904.0,114.0,2.2,30.4,864.0,1038.31,733.57
2018,9,1,11,0,909.0,116.0,2.4,31.0,886.0,1031.56,729.19
2018,9,1,11,15,912.5,116.0,2.55,31.4,899.5,1017.26,720.15
2018,9,1,11,30,916.0,116.0,2.7,31.8,913.0,999.05,708.71
2018,9,1,11,45,918.5,116.0,2.85,32.2,919.5,976.06,694.23
2018,9,1,12,0,921.0,116.0,3.0,32.6,926.0,949.34,677.32
2018,9,1,12,15,917.0,118.0,3.15,32.75,922.5,915.27,656.24
2018,9,1,12,30,913.0,120.0,3.3,32.9,919.0,878.08,632.95
2018,9,1,12,45,905.0,122.5,3.45,33.0,906.5,835.26,605.78
2018,9,1,13,0,897.0,125.0,3.6,33.1,894.0,790.02,576.65
2018,9,1,13,15,892.0,124.5,3.7,33.05,875.0,742.13,543.69
2018,9,1,13,30,887.0,124.0,3.8,33.0,856.0,692.11,508.11
2018,9,1,13,45,880.0,122.5,3.9,32.95,830.0,638.16,468.72
2018,9,1,14,0,873.0,121.0,4.0,32.9,804.0,582.75,427.03
2018,9,1,14,15,863.5,119.0,4.0,32.7,770.5,524.51,381.97
2018,9,1,14,30,854.0,117.0,4.0,32.5,737.0,464.21,333.96
2018,9,1,14,45,841.0,114.5,4.05,32.3,697.5,402.13,283.3
2018,9,1,15,0,828.0,112.0,4.1,32.1,658.0,340.42,231.75
2018,9,1,15,15,811.0,108.5,4.1,32.1,613.0,277.62,179.13
2018,9,1,15,30,794.0,105.0,4.1,32.1,568.0,216.25,129.45
2018,9,1,15,45,710.0,113.5,4.05,31.35,500.5,152.39,86.35
2018,9,1,16,0,626.0,122.0,4.0,30.6,433.0,103.94,65.18
2018,9,1,16,15,568.0,117.5,3.9,30.0,376.5,82.71,63.49
2018,9,1,16,30,510.0,113.0,3.8,29.4,320.0,80.16,61.75
2018,9,1,16,45,495.5,98.5,3.7,28.8,276.0,71.36,54.69
2018,9,1,17,0,481.0,84.0,3.6,28.2,232.0,63.56,48.32
2018,9,1,17,15,426.0,72.0,3.35,27.1,184.5,53.93,40.3
2018,9,1,17,30,371.0,60.0,3.1,26.0,137.0,45.48,33.05
2018,9,1,17,45,300.5,47.5,2.9,24.9,98.0,36.37,24.97
2018,9,1,18,0,230.0,35.0,2.7,23.8,59.0,27.05,16.05
2018,9,1,18,15,131.0,21.0,2.65,23.05,33.0,16.35,0.0
2018,9,1,18,30,32.0,7.0,2.6,22.3,7.0,5.97,0.0
2018,9,1,18,45,16.0,3.5,2.55,21.5,3.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,0.7,17.05,16.0,40.4,0.0
2018,9,2,6,0,144.0,23.0,0.7,17.6,32.0,117.86,47.21
2018,9,2,6,15,247.0,38.0,0.7,18.3,72.0,206.79,159.04
2018,9,2,6,30,350.0,53.0,0.7,19.0,112.0,298.16,237.58
2018,9,2,6,45,241.5,60.5,0.7,19.75,108.0,253.45,204.35
2018,9,2,7,0,133.0,68.0,0.7,20.5,104.0,180.78,146.04
2018,9,2,7,15,66.5,89.0,0.75,21.6,107.0,148.05,118.12
2018,9,2,7,30,0.0,110.0,0.8,22.7,110.0,97.82,74.89
2018,9,2,7,45,20.5,143.0,0.85,23.8,152.5,147.06,114.72
2018,9,2,8,0,41.0,176.0,0.9,24.9,195.0,213.31,166.34
2018,9,2,8,15,131.5,200.5,0.9,26.1,271.0,338.65,262.75
2018,9,2,8,30,222.0,225.0,0.9,27.3,347.0,451.65,344.86
2018,9,2,8,45,487.0,177.5,0.9,28.5,475.5,692.88,514.94
2018,9,2,9,0,752.0,130.0,0.9,29.7,604.0,914.89,653.28
2018,9,2,9,15,783.0,127.5,0.95,30.55,650.0,947.48,667.56
2018,9,2,9,30,814.0,125.0,1.0,31.4,696.0,984.34,686.76
2018,9,2,9,45,828.0,126.0,1.05,32.25,732.0,1004.84,695.83
2018,9,2,10,0,842.0,127.0,1.1,33.1,768.0,1021.72,702.95
2018,9,2,10,15,850.5,128.5,1.2,33.6,796.5,1029.78,706.8
2018,9,2,10,30,859.0,130.0,1.3,34.1,825.0,1020.31,700.39
2018,9,2,10,45,865.5,131.5,1.4,34.55,847.0,1018.52,698.97
2018,9,2,11,0,872.0,133.0,1.5,35.0,869.0,1012.81,695.16
2018,9,2,11,15,876.0,133.0,1.55,35.3,882.5,999.25,686.45
2018,9,2,11,30,880.0,133.0,1.6,35.6,896.0,981.89,675.61
2018,9,2,11,45,882.0,132.5,1.65,35.95,901.5,958.47,661.03
2018,9,2,12,0,884.0,132.0,1.7,36.3,907.0,931.51,644.34
2018,9,2,12,15,882.5,132.0,1.75,36.35,903.5,898.55,624.72
2018,9,2,12,30,881.0,132.0,1.8,36.4,900.0,862.5,603.05
2018,9,2,12,45,878.0,131.5,1.85,36.5,889.0,821.89,578.19
2018,9,2,13,0,875.0,131.0,1.9,36.6,878.0,778.67,551.35
2018,9,2,13,15,870.5,129.5,2.05,36.5,859.0,731.1,520.62
2018,9,2,13,30,866.0,128.0,2.2,36.4,840.0,681.45,487.38
2018,9,2,13,45,859.0,127.0,2.3,36.3,814.5,628.84,450.61
2018,9,2,14,0,852.0,126.0,2.4,36.2,789.0,576.07,412.35
2018,9,2,14,15,842.0,123.5,2.5,35.95,755.5,517.0,368.56
2018,9,2,14,30,832.0,121.0,2.6,35.7,722.0,457.44,322.76
2018,9,2,14,45,818.5,118.0,2.75,35.4,682.5,395.98,274.16
2018,9,2,15,0,805.0,115.0,2.9,35.1,643.0,335.01,224.59
2018,9,2,15,15,787.5,112.0,2.9,35.1,598.5,273.85,174.32
2018,9,2,15,30,770.0,109.0,2.9,35.1,554.0,214.22,126.97
2018,9,2,15,45,733.5,107.5,3.1,34.1,502.0,149.64,82.41
2018,9,2,16,0,697.0,106.0,3.3,33.1,450.0,94.6,56.45
2018,9,2,16,15,600.0,109.5,3.3,32.2,382.5,77.57,58.68
2018,9,2,16,30,503.0,113.0,3.3,31.3,315.0,80.18,61.28
2018,9,2,16,45,500.0,96.0,3.35,30.45,272.5,71.06,54.06
2018,9,2,17,0,497.0,79.0,3.4,29.6,230.0,59.92,44.97
2018,9,2,17,15,451.0,68.0,3.25,28.3,184.5,52.68,39.03
2018,9,2,17,30,405.0,57.0,3.1,27.0,139.0,45.14,32.57
2018,9,2,17,45,326.0,46.0,3.0,25.75,99.0,35.4,24.0
2018,9,2,18,0,247.0,35.0,2.9,24.5,59.0,27.13,15.73
2018,9,2,18,15,140.5,20.5,2.75,23.7,32.5,15.99,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.9,6.0,5.12,0.0
2018,9,2,18,45,17.0,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,5,45,3.0,5.5,0.9,17.1,5.5,5.97,0.0
2018,9,3,6,0,6.0,11.0,1.0,17.4,11.0,12.18,0.0
2018,9,3,6,15,3.0,22.5,1.1,18.0,22.5,20.18,10.6
2018,9,3,6,30,0.0,34.0,1.2,18.6,34.0,28.09,17.71
2018,9,3,6,45,24.0,45.5,1.25,19.25,52.0,56.83,42.59
2018,9,3,7,0,48.0,57.0,1.3,19.9,70.0,95.73,75.81
2018,9,3,7,15,24.0,64.5,1.3,20.85,71.0,76.63,59.15
2018,9,3,7,30,0.0,72.0,1.3,21.8,72.0,59.84,44.18
2018,9,3,7,45,4.0,95.5,1.3,22.8,97.5,84.76,64.45
2018,9,3,8,0,8.0,119.0,1.3,23.8,123.0,110.15,84.59
2018,9,3,8,15,37.0,167.5,1.25,24.8,187.5,197.65,154.12
2018,9,3,8,30,66.0,216.0,1.2,25.8,252.0,278.13,215.29
2018,9,3,8,45,134.5,244.5,1.2,26.8,326.5,393.99,301.59
2018,9,3,9,0,203.0,273.0,1.2,27.8,401.0,492.98,371.77
2018,9,3,9,15,429.5,227.5,1.3,28.5,520.5,708.79,524.35
2018,9,3,9,30,656.0,182.0,1.4,29.2,640.0,898.45,648.2
2018,9,3,9,45,724.5,163.5,1.5,29.9,693.0,950.83,677.37
2018,9,3,10,0,793.0,145.0,1.6,30.6,746.0,992.68,701.11
2018,9,3,10,15,802.0,146.5,1.65,31.25,774.0,1001.05,703.57
2018,9,3,10,30,811.0,148.0,1.7,31.9,802.0,1005.63,704.2
2018,9,3,10,45,817.0,149.5,1.75,32.5,823.0,1003.34,700.92
2018,9,3,11,0,823.0,151.0,1.8,33.1,844.0,997.18,695.47
2018,9,3,11,15,827.5,152.0,1.85,33.6,858.0,985.17,686.87
2018,9,3,11,30,832.0,153.0,1.9,34.1,872.0,969.36,676.09
2018,9,3,11,45,834.5,152.5,2.0,34.55,877.5,946.46,661.71
2018,9,3,12,0,837.0,152.0,2.1,35.0,883.0,920.03,645.15
2018,9,3,12,15,837.0,152.0,2.15,35.2,881.0,888.52,625.52
2018,9,3,12,30,837.0,152.0,2.2,35.4,879.0,853.88,603.84
2018,9,3,12,45,835.0,151.0,2.25,35.65,868.5,813.76,578.39
2018,9,3,13,0,833.0,150.0,2.3,35.9,858.0,771.05,550.12
2018,9,3,13,15,828.0,148.0,2.35,35.9,839.0,722.93,517.75
2018,9,3,13,30,823.0,146.0,2.4,35.9,820.0,672.92,483.24
2018,9,3,13,45,815.0,144.5,2.5,35.9,794.0,619.9,445.83
2018,9,3,14,0,807.0,143.0,2.6,35.9,768.0,565.74,406.36
2018,9,3,14,15,796.0,140.5,2.65,35.7,735.0,508.41,363.49
2018,9,3,14,30,785.0,138.0,2.7,35.5,702.0,450.82,318.96
2018,9,3,14,45,770.0,135.0,2.75,35.3,663.0,391.4,271.76
2018,9,3,15,0,755.0,132.0,2.8,35.1,624.0,328.58,221.06
2018,9,3,15,15,736.0,128.0,2.8,35.1,580.0,268.44,171.99
2018,9,3,15,30,717.0,124.0,2.8,35.1,536.0,210.13,126.01
2018,9,3,15,45,667.0,124.0,2.9,34.25,481.0,153.55,88.04
2018,9,3,16,0,617.0,124.0,3.0,33.4,426.0,103.31,65.09
2018,9,3,16,15,544.5,121.0,3.0,32.7,365.5,85.51,65.07
2018,9,3,16,30,472.0,118.0,3.0,32.0,305.0,83.23,63.61
2018,9,3,16,45,454.5,103.5,3.0,31.3,262.0,74.5,56.71
2018,9,3,17,0,437.0,89.0,3.0,30.6,219.0,65.34,49.29
2018,9,3,17,15,371.5,76.0,2.85,29.55,171.0,56.47,41.96
2018,9,3,17,30,306.0,63.0,2.7,28.5,123.0,47.36,34.17
2018,9,3,17,45,240.0,48.0,2.6,27.5,86.0,36.54,24.67
2018,9,3,18,0,174.0,33.0,2.5,26.5,49.0,25.43,13.87
2018,9,3,18,15,97.0,18.5,2.4,25.8,26.5,14.4,0.0
2018,9,3,18,30,20.0,4.0,2.3,25.1,4.0,3.41,0.0
2018,9,3,18,45,10.0,2.0,2.15,24.4,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,4,5,45,6.5,4.5,0.95,18.35,5.0,6.62,0.0
2018,9,4,6,0,13.0,9.0,1.0,18.7,10.0,16.0,0.0
2018,9,4,6,15,55.5,23.0,1.05,19.3,31.5,66.46,47.73
2018,9,4,6,30,98.0,37.0,1.1,19.9,53.0,111.6,87.47
2018,9,4,6,45,70.0,47.5,1.15,20.55,61.0,98.61,77.7
2018,9,4,7,0,42.0,58.0,1.2,21.2,69.0,82.76,64.47
2018,9,4,7,15,21.5,71.5,1.05,22.15,77.0,82.51,63.59
2018,9,4,7,30,1.0,85.0,0.9,23.1,85.0,73.25,54.96
2018,9,4,7,45,10.5,105.0,0.8,24.05,109.5,99.6,76.32
2018,9,4,8,0,20.0,125.0,0.7,25.0,134.0,136.9,105.79
2018,9,4,8,15,49.5,166.0,0.6,26.1,192.0,207.52,160.75
2018,9,4,8,30,79.0,207.0,0.5,27.2,250.0,280.14,214.66
2018,9,4,8,45,117.5,233.5,0.4,28.3,304.0,365.47,275.55
2018,9,4,9,0,156.0,260.0,0.3,29.4,358.0,432.76,320.84
2018,9,4,9,15,368.0,233.0,0.3,30.4,484.0,654.77,473.39
2018,9,4,9,30,580.0,206.0,0.3,31.4,610.0,848.25,594.37
2018,9,4,9,45,700.5,170.0,0.3,32.4,682.0,934.78,640.59
2018,9,4,10,0,821.0,134.0,0.3,33.4,754.0,1009.94,679.53
2018,9,4,10,15,830.0,135.5,0.35,34.0,782.5,1018.3,681.57
2018,9,4,10,30,839.0,137.0,0.4,34.6,811.0,1022.78,682.57
2018,9,4,10,45,845.5,137.5,0.5,35.25,832.0,1019.7,680.45
2018,9,4,11,0,852.0,138.0,0.6,35.9,853.0,1012.68,676.26
2018,9,4,11,15,856.0,138.5,0.7,36.25,866.5,986.07,661.64
2018,9,4,11,30,860.0,139.0,0.8,36.6,880.0,969.34,652.91
2018,9,4,11,45,862.0,139.0,0.85,37.0,885.5,946.61,639.39
2018,9,4,12,0,864.0,139.0,0.9,37.4,891.0,920.4,623.85
2018,9,4,12,15,861.0,140.5,1.0,37.5,887.5,887.84,606.0
2018,9,4,12,30,858.0,142.0,1.1,37.6,884.0,852.33,586.08
2018,9,4,12,45,852.5,142.5,1.2,37.75,872.0,819.44,567.32
2018,9,4,13,0,847.0,143.0,1.3,37.9,860.0,774.8,540.12
2018,9,4,13,15,842.0,141.5,1.4,37.8,841.0,726.5,509.61
2018,9,4,13,30,837.0,140.0,1.5,37.7,822.0,676.26,476.72
2018,9,4,13,45,830.0,138.0,1.6,37.6,796.0,622.67,440.34
2018,9,4,14,0,823.0,136.0,1.7,37.5,770.0,567.82,401.68
2018,9,4,14,15,813.0,133.0,1.8,37.25,737.0,509.66,359.43
2018,9,4,14,30,803.0,130.0,1.9,37.0,704.0,451.11,315.18
2018,9,4,14,45,789.5,127.0,2.0,36.75,665.0,391.16,268.37
2018,9,4,15,0,776.0,124.0,2.1,36.5,626.0,331.76,220.68
2018,9,4,15,15,738.0,125.0,2.1,36.5,575.5,265.75,168.41
2018,9,4,15,30,700.0,126.0,2.1,36.5,525.0,207.82,123.98
2018,9,4,15,45,605.0,135.0,2.25,35.65,458.0,154.33,90.5
2018,9,4,16,0,510.0,144.0,2.4,34.8,391.0,111.68,73.35
2018,9,4,16,15,497.5,129.0,2.4,34.05,347.5,89.52,67.94
2018,9,4,16,30,485.0,114.0,2.4,33.3,304.0,80.85,61.29
2018,9,4,16,45,469.0,99.5,2.45,32.5,261.0,72.03,54.38
2018,9,4,17,0,453.0,85.0,2.5,31.7,218.0,62.78,46.92
2018,9,4,17,15,402.0,72.5,2.45,30.45,172.5,54.27,39.93
2018,9,4,17,30,351.0,60.0,2.4,29.2,127.0,45.49,32.46
2018,9,4,17,45,274.0,45.5,2.35,27.9,88.0,34.87,23.16
2018,9,4,18,0,197.0,31.0,2.3,26.6,49.0,24.0,12.28
2018,9,4,18,15,110.0,17.5,2.15,25.8,26.5,14.94,0.0
2018,9,4,18,30,23.0,4.0,2.0,25.0,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.2,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,5,45,5.5,4.5,1.05,17.9,5.0,6.21,0.0
2018,9,5,6,0,11.0,9.0,1.1,18.2,10.0,15.09,0.0
2018,9,5,6,15,70.5,23.5,1.1,18.8,34.5,76.0,55.22
2018,9,5,6,30,130.0,38.0,1.1,19.4,59.0,132.79,105.16
2018,9,5,6,45,112.0,44.0,1.1,20.0,67.0,132.54,106.42
2018,9,5,7,0,94.0,50.0,1.1,20.6,75.0,130.96,105.55
2018,9,5,7,15,47.0,61.5,1.15,21.6,74.0,101.25,79.91
2018,9,5,7,30,0.0,73.0,1.2,22.6,73.0,60.87,44.86
2018,9,5,7,45,10.5,99.5,1.2,23.55,104.5,94.25,72.23
2018,9,5,8,0,21.0,126.0,1.2,24.5,136.0,139.1,108.02
2018,9,5,8,15,34.0,163.5,1.15,25.6,181.5,191.09,148.3
2018,9,5,8,30,47.0,201.0,1.1,26.7,227.0,243.94,187.89
2018,9,5,8,45,87.5,234.5,1.1,27.75,287.5,318.77,243.74
2018,9,5,9,0,128.0,268.0,1.1,28.8,348.0,415.51,313.02
2018,9,5,9,15,243.5,274.0,1.2,29.65,438.5,556.9,413.64
2018,9,5,9,30,359.0,280.0,1.3,30.5,529.0,679.45,496.77
2018,9,5,9,45,564.5,215.0,1.4,31.3,629.5,845.83,607.63
2018,9,5,10,0,770.0,150.0,1.5,32.1,730.0,976.24,686.79
2018,9,5,10,15,798.0,144.0,1.6,32.8,764.5,995.76,695.65
2018,9,5,10,30,826.0,138.0,1.7,33.5,799.0,1011.36,703.41
2018,9,5,10,45,832.5,139.0,1.8,34.15,820.0,1008.84,700.38
2018,9,5,11,0,839.0,140.0,1.9,34.8,841.0,1002.42,695.23
2018,9,5,11,15,843.0,140.0,2.0,35.1,854.0,988.57,686.66
2018,9,5,11,30,847.0,140.0,2.1,35.4,867.0,958.22,667.98
2018,9,5,11,45,848.5,140.5,2.25,35.7,872.5,935.72,654.71
2018,9,5,12,0,850.0,141.0,2.4,36.0,878.0,909.8,639.07
2018,9,5,12,15,849.0,140.5,2.55,36.05,874.5,877.49,619.88
2018,9,5,12,30,848.0,140.0,2.7,36.1,871.0,842.2,598.54
2018,9,5,12,45,845.0,139.5,2.8,36.1,860.0,810.53,579.11
2018,9,5,13,0,842.0,139.0,2.9,36.1,849.0,767.12,551.06
2018,9,5,13,15,837.0,137.5,3.0,35.95,830.0,719.03,518.74
2018,9,5,13,30,832.0,136.0,3.1,35.8,811.0,669.02,484.15
2018,9,5,13,45,824.0,134.0,3.15,35.65,784.5,615.08,445.59
2018,9,5,14,0,816.0,132.0,3.2,35.5,758.0,560.0,404.99
2018,9,5,14,15,805.5,129.5,3.25,35.2,725.0,502.41,361.49
2018,9,5,14,30,795.0,127.0,3.3,34.9,692.0,444.49,316.23
2018,9,5,14,45,775.0,125.5,3.35,34.6,651.0,383.9,267.77
2018,9,5,15,0,755.0,124.0,3.4,34.3,610.0,324.65,219.32
2018,9,5,15,15,733.5,121.0,3.4,34.3,565.5,260.77,167.17
2018,9,5,15,30,712.0,118.0,3.4,34.3,521.0,202.99,121.47
2018,9,5,15,45,625.0,127.5,3.45,33.4,458.0,150.05,87.73
2018,9,5,16,0,538.0,137.0,3.5,32.5,395.0,107.32,70.84
2018,9,5,16,15,508.0,125.0,3.5,31.7,346.5,87.21,66.8
2018,9,5,16,30,478.0,113.0,3.5,30.9,298.0,80.22,61.47
2018,9,5,16,45,466.0,98.0,3.5,30.1,256.0,71.07,54.18
2018,9,5,17,0,454.0,83.0,3.5,29.3,214.0,61.47,46.32
2018,9,5,17,15,409.0,71.0,3.35,28.2,170.5,53.3,39.5
2018,9,5,17,30,364.0,59.0,3.2,27.1,127.0,44.88,32.21
2018,9,5,17,45,274.5,45.0,3.05,26.0,87.0,34.53,22.99
2018,9,5,18,0,185.0,31.0,2.9,24.9,47.0,23.99,11.72
2018,9,5,18,15,101.0,17.5,2.8,24.2,25.5,14.94,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.5,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,5,45,57.0,9.5,0.75,17.0,12.5,32.73,0.0
2018,9,6,6,0,114.0,19.0,0.8,17.3,25.0,96.26,0.0
2018,9,6,6,15,194.5,30.5,0.75,17.95,55.0,170.36,128.65
2018,9,6,6,30,275.0,42.0,0.7,18.6,85.0,241.33,192.71
2018,9,6,6,45,214.5,43.0,0.65,19.2,84.5,213.54,173.04
2018,9,6,7,0,154.0,44.0,0.6,19.8,84.0,180.18,146.65
2018,9,6,7,15,78.0,57.0,0.55,20.85,77.5,119.37,95.64
2018,9,6,7,30,2.0,70.0,0.5,21.9,71.0,59.65,44.0
2018,9,6,7,45,8.0,99.0,0.4,22.95,102.5,91.78,70.22
2018,9,6,8,0,14.0,128.0,0.3,24.0,134.0,124.75,96.15
2018,9,6,8,15,30.0,160.0,0.35,25.25,175.5,183.83,142.0
2018,9,6,8,30,46.0,192.0,0.4,26.5,217.0,233.03,178.63
2018,9,6,8,45,182.5,212.5,0.4,27.8,324.0,404.05,306.81
2018,9,6,9,0,319.0,233.0,0.4,29.1,431.0,582.75,429.72
2018,9,6,9,15,573.5,170.5,0.45,30.15,555.5,799.95,572.44
2018,9,6,9,30,828.0,108.0,0.5,31.2,680.0,982.46,678.73
2018,9,6,9,45,843.5,108.0,0.55,32.25,716.0,990.8,677.78
2018,9,6,10,0,859.0,108.0,0.6,33.3,752.0,1007.92,684.73
2018,9,6,10,15,866.5,109.5,0.85,33.9,780.0,1014.85,691.12
2018,9,6,10,30,874.0,111.0,1.1,34.5,808.0,1017.91,694.99
2018,9,6,10,45,879.5,111.5,1.4,35.1,828.5,1013.93,695.12
2018,9,6,11,0,885.0,112.0,1.7,35.7,849.0,1006.03,692.37
2018,9,6,11,15,887.5,112.5,1.9,35.95,861.5,991.28,684.82
2018,9,6,11,30,890.0,113.0,2.1,36.2,874.0,972.74,674.8
2018,9,6,11,45,891.0,113.5,2.3,36.45,879.0,949.08,661.43
2018,9,6,12,0,892.0,114.0,2.5,36.7,884.0,921.86,645.62
2018,9,6,12,15,893.5,112.5,2.65,36.8,881.5,889.71,626.47
2018,9,6,12,30,895.0,111.0,2.8,36.9,879.0,854.27,604.99
2018,9,6,12,45,895.5,109.0,2.9,36.95,869.0,814.42,580.2
2018,9,6,13,0,896.0,107.0,3.0,37.0,859.0,771.63,553.21
2018,9,6,13,15,892.5,105.5,3.15,36.85,840.5,723.73,521.75
2018,9,6,13,30,889.0,104.0,3.3,36.7,822.0,673.61,487.13
2018,9,6,13,45,883.5,102.0,3.4,36.6,796.0,619.83,448.55
2018,9,6,14,0,878.0,100.0,3.5,36.5,770.0,564.48,407.52
2018,9,6,14,15,869.5,98.0,3.55,36.2,737.0,506.33,363.27
2018,9,6,14,30,861.0,96.0,3.6,35.9,704.0,447.4,316.86
2018,9,6,14,45,850.0,93.0,3.65,35.65,665.0,386.25,267.3
2018,9,6,15,0,839.0,90.0,3.7,35.4,626.0,325.16,216.63
2018,9,6,15,15,822.5,88.0,3.7,35.4,582.0,258.94,162.0
2018,9,6,15,30,806.0,86.0,3.7,35.4,538.0,198.14,113.54
2018,9,6,15,45,785.5,82.0,3.7,34.55,490.0,137.02,71.57
2018,9,6,16,0,765.0,78.0,3.7,33.7,442.0,78.32,45.22
2018,9,6,16,15,698.0,81.0,3.65,33.1,383.5,59.42,43.63
2018,9,6,16,30,631.0,84.0,3.6,32.5,325.0,62.17,46.16
2018,9,6,16,45,594.5,75.0,3.5,31.85,275.0,56.65,41.8
2018,9,6,17,0,558.0,66.0,3.4,31.2,225.0,50.88,37.1
2018,9,6,17,15,496.5,58.5,3.1,30.2,177.5,45.91,32.96
2018,9,6,17,30,435.0,51.0,2.8,29.2,130.0,40.89,28.53
2018,9,6,17,45,318.0,38.5,2.55,28.15,86.0,31.21,19.95
2018,9,6,18,0,201.0,26.0,2.3,27.1,42.0,20.24,8.11
2018,9,6,18,15,111.5,14.5,2.2,26.4,22.0,12.38,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.7,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,25.05,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,7,5,45,117.5,9.0,0.7,18.85,15.0,58.64,0.0
2018,9,7,6,0,235.0,18.0,0.7,19.4,30.0,155.93,0.0
2018,9,7,6,15,320.0,25.5,0.75,20.25,63.0,237.48,177.17
2018,9,7,6,30,405.0,33.0,0.8,21.1,96.0,313.92,247.58
2018,9,7,6,45,306.0,43.0,0.85,21.9,101.0,282.9,226.68
2018,9,7,7,0,207.0,53.0,0.9,22.7,106.0,231.42,186.68
2018,9,7,7,15,103.5,76.0,0.95,23.75,102.5,161.55,129.1
2018,9,7,7,30,0.0,99.0,1.0,24.8,99.0,87.08,65.63
2018,9,7,7,45,33.0,126.5,1.0,25.85,141.5,152.25,118.59
2018,9,7,8,0,66.0,154.0,1.0,26.9,184.0,210.92,164.45
2018,9,7,8,15,98.5,188.0,1.05,28.15,238.5,296.95,229.16
2018,9,7,8,30,131.0,222.0,1.1,29.4,293.0,367.26,279.69
2018,9,7,8,45,339.5,201.5,1.15,30.65,406.5,562.13,421.67
2018,9,7,9,0,548.0,181.0,1.2,31.9,520.0,769.66,560.66
2018,9,7,9,15,736.0,128.0,1.3,32.7,615.5,912.9,648.13
2018,9,7,9,30,924.0,75.0,1.4,33.5,711.0,1028.46,715.38
2018,9,7,9,45,927.0,80.0,1.45,34.3,745.5,1043.6,720.09
2018,9,7,10,0,930.0,85.0,1.5,35.1,780.0,1054.55,723.58
2018,9,7,10,15,937.0,86.5,1.6,35.6,809.0,1061.29,726.4
2018,9,7,10,30,944.0,88.0,1.7,36.1,838.0,1063.86,726.87
2018,9,7,10,45,949.0,88.0,1.8,36.6,859.0,1058.51,722.76
2018,9,7,11,0,954.0,88.0,1.9,37.1,880.0,1048.99,716.33
2018,9,7,11,15,957.0,88.5,2.0,37.35,893.5,1033.87,707.4
2018,9,7,11,30,960.0,89.0,2.1,37.6,907.0,1014.66,696.06
2018,9,7,11,45,962.5,89.0,2.2,37.85,913.0,990.43,681.69
2018,9,7,12,0,965.0,89.0,2.3,38.1,919.0,962.3,664.9
2018,9,7,12,15,964.0,89.5,2.4,38.1,916.0,927.85,644.78
2018,9,7,12,30,963.0,90.0,2.5,38.1,913.0,889.95,622.32
2018,9,7,12,45,960.0,90.0,2.6,38.1,901.5,846.71,596.18
2018,9,7,13,0,957.0,90.0,2.7,38.1,890.0,800.55,567.8
2018,9,7,13,15,953.0,89.0,2.8,37.95,870.5,750.06,535.66
2018,9,7,13,30,949.0,88.0,2.9,37.8,851.0,697.19,499.55
2018,9,7,13,45,942.5,87.5,3.0,37.65,824.0,641.14,459.99
2018,9,7,14,0,936.0,87.0,3.1,37.5,797.0,583.43,417.82
2018,9,7,14,15,927.5,85.5,3.2,37.2,763.0,522.49,372.01
2018,9,7,14,30,919.0,84.0,3.3,36.9,729.0,460.66,323.77
2018,9,7,14,45,907.5,82.0,3.4,36.55,688.5,396.72,272.38
2018,9,7,15,0,896.0,80.0,3.5,36.2,648.0,332.79,219.68
2018,9,7,15,15,880.5,77.5,3.5,36.2,602.5,267.84,165.83
2018,9,7,15,30,865.0,75.0,3.5,36.2,557.0,203.96,115.12
2018,9,7,15,45,835.0,74.5,3.6,35.2,505.0,141.44,73.18
2018,9,7,16,0,805.0,74.0,3.7,34.2,453.0,75.38,43.06
2018,9,7,16,15,720.0,78.5,3.7,33.4,388.0,63.35,46.82
2018,9,7,16,30,635.0,83.0,3.7,32.6,323.0,61.63,45.71
2018,9,7,16,45,626.0,71.5,3.75,31.8,277.5,54.46,39.99
2018,9,7,17,0,617.0,60.0,3.8,31.0,232.0,46.84,33.75
2018,9,7,17,15,542.0,54.0,3.6,29.75,181.5,42.72,30.32
2018,9,7,17,30,467.0,48.0,3.4,28.5,131.0,38.66,26.72
2018,9,7,17,45,377.5,37.0,3.25,27.3,89.5,30.27,19.15
2018,9,7,18,0,288.0,26.0,3.1,26.1,48.0,21.68,7.96
2018,9,7,18,15,156.0,14.5,2.95,25.35,25.0,12.38,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.6,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.1,17.5,72.55,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.6,35.0,185.95,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.4,78.0,293.5,218.91
2018,9,8,6,30,563.0,35.0,1.6,20.2,121.0,407.75,322.45
2018,9,8,6,45,425.0,43.5,1.75,20.95,123.0,362.24,292.07
2018,9,8,7,0,287.0,52.0,1.9,21.7,125.0,286.9,233.95
2018,9,8,7,15,145.5,82.0,2.0,22.75,119.0,215.18,174.13
2018,9,8,7,30,4.0,112.0,2.1,23.8,113.0,104.42,80.2
2018,9,8,7,45,31.0,144.5,2.15,24.8,158.0,172.79,135.67
2018,9,8,8,0,58.0,177.0,2.2,25.8,203.0,232.49,182.4
2018,9,8,8,15,93.5,204.5,2.3,26.75,252.0,294.94,230.33
2018,9,8,8,30,129.0,232.0,2.4,27.7,301.0,378.34,292.42
2018,9,8,8,45,203.0,246.5,2.55,28.7,366.0,465.31,356.63
2018,9,8,9,0,277.0,261.0,2.7,29.7,431.0,576.22,435.44
2018,9,8,9,15,544.5,191.0,2.8,30.55,554.0,785.85,584.92
2018,9,8,9,30,812.0,121.0,2.9,31.4,677.0,983.31,711.45
2018,9,8,9,45,872.0,104.5,3.0,32.25,729.5,1017.26,728.35
2018,9,8,10,0,932.0,88.0,3.1,33.1,782.0,1060.76,752.53
2018,9,8,10,15,939.0,89.0,3.2,33.7,810.5,1066.77,753.75
2018,9,8,10,30,946.0,90.0,3.3,34.3,839.0,1068.62,752.84
2018,9,8,10,45,950.0,90.5,3.4,34.9,859.5,1062.67,747.24
2018,9,8,11,0,954.0,91.0,3.5,35.5,880.0,1052.54,739.22
2018,9,8,11,15,956.5,91.0,3.55,35.75,892.5,1036.24,728.2
2018,9,8,11,30,959.0,91.0,3.6,36.0,905.0,1015.89,714.78
2018,9,8,11,45,960.0,91.0,3.65,36.2,910.0,990.16,698.22
2018,9,8,12,0,961.0,91.0,3.7,36.4,915.0,960.62,679.29
2018,9,8,12,15,960.5,90.5,3.85,36.4,911.0,925.58,657.94
2018,9,8,12,30,960.0,90.0,4.0,36.4,907.0,887.12,634.16
2018,9,8,12,45,959.0,89.0,4.1,36.45,896.0,844.5,607.05
2018,9,8,13,0,958.0,88.0,4.2,36.5,885.0,798.84,577.65
2018,9,8,13,15,953.5,86.5,4.25,36.3,864.5,747.41,543.63
2018,9,8,13,30,949.0,85.0,4.3,36.1,844.0,693.68,505.68
2018,9,8,13,45,943.0,84.0,4.4,35.95,817.0,637.44,464.8
2018,9,8,14,0,937.0,83.0,4.5,35.8,790.0,579.5,421.32
2018,9,8,14,15,928.5,81.0,4.55,35.5,755.5,518.05,373.95
2018,9,8,14,30,920.0,79.0,4.6,35.2,721.0,455.74,324.25
2018,9,8,14,45,908.0,77.0,4.65,34.9,680.5,391.58,271.66
2018,9,8,15,0,896.0,75.0,4.7,34.6,640.0,327.51,217.95
2018,9,8,15,15,880.5,73.0,4.7,34.6,594.5,263.01,163.73
2018,9,8,15,30,865.0,71.0,4.7,34.6,549.0,199.57,112.83
2018,9,8,15,45,836.0,70.5,4.7,33.7,497.5,137.24,70.74
2018,9,8,16,0,807.0,70.0,4.7,32.8,446.0,71.18,40.95
2018,9,8,16,15,751.0,71.0,4.6,32.1,388.5,58.12,42.78
2018,9,8,16,30,695.0,72.0,4.5,31.4,331.0,59.34,44.07
2018,9,8,16,45,661.5,64.0,4.45,30.7,279.5,49.32,35.89
2018,9,8,17,0,628.0,56.0,4.4,30.0,228.0,43.96,31.47
2018,9,8,17,15,591.5,48.0,4.1,29.0,182.0,38.36,26.74
2018,9,8,17,30,555.0,40.0,3.8,28.0,136.0,35.43,24.03
2018,9,8,17,45,443.5,32.0,3.5,26.95,91.5,26.29,15.81
2018,9,8,18,0,332.0,24.0,3.2,25.9,47.0,20.09,5.41
