Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,15,178.5,13.5,3.15,25.15,24.5,11.52,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.0,10.0,2.35,15.65,15.5,59.27,0.0
2018,9,9,6,0,232.0,20.0,2.5,16.0,31.0,154.81,0.0
2018,9,9,6,15,383.0,29.0,2.55,16.6,74.5,278.37,209.01
2018,9,9,6,30,534.0,38.0,2.6,17.2,118.0,394.03,317.08
2018,9,9,6,45,406.0,45.0,2.6,17.85,120.0,352.85,289.3
2018,9,9,7,0,278.0,52.0,2.6,18.5,122.0,281.35,232.97
2018,9,9,7,15,139.0,71.0,2.5,19.3,106.0,196.23,161.34
2018,9,9,7,30,0.0,90.0,2.4,20.1,90.0,78.03,59.54
2018,9,9,7,45,35.5,125.0,2.35,20.95,141.0,153.26,122.29
2018,9,9,8,0,71.0,160.0,2.3,21.8,192.0,223.4,178.83
2018,9,9,8,15,162.5,191.5,2.2,22.75,275.0,360.3,286.83
2018,9,9,8,30,254.0,223.0,2.1,23.7,358.0,504.68,394.43
2018,9,9,8,45,523.5,169.0,2.05,24.65,479.5,724.25,555.03
2018,9,9,9,0,793.0,115.0,2.0,25.6,601.0,938.05,694.13
2018,9,9,9,15,871.5,96.5,1.95,26.55,663.5,994.15,723.27
2018,9,9,9,30,950.0,78.0,1.9,27.5,726.0,1059.93,759.21
2018,9,9,9,45,958.5,79.5,1.9,28.5,762.0,1076.42,764.14
2018,9,9,10,0,967.0,81.0,1.9,29.5,798.0,1088.81,767.15
2018,9,9,10,15,973.0,81.0,2.0,30.15,826.0,1092.66,767.58
2018,9,9,10,30,979.0,81.0,2.1,30.8,854.0,1092.24,765.61
2018,9,9,10,45,983.5,82.0,2.25,31.45,875.5,1087.12,761.54
2018,9,9,11,0,988.0,83.0,2.4,32.1,897.0,1077.65,754.89
2018,9,9,11,15,991.0,83.0,2.5,32.5,910.0,1061.28,744.27
2018,9,9,11,30,994.0,83.0,2.6,32.9,923.0,1040.69,731.14
2018,9,9,11,45,995.5,82.5,2.75,33.35,928.0,1014.03,714.59
2018,9,9,12,0,997.0,82.0,2.9,33.8,933.0,983.41,695.48
2018,9,9,12,15,993.5,84.5,3.0,33.95,929.5,947.68,673.45
2018,9,9,12,30,990.0,87.0,3.1,34.1,926.0,908.49,649.03
2018,9,9,12,45,983.0,88.5,3.25,34.25,912.5,862.31,620.11
2018,9,9,13,0,976.0,90.0,3.4,34.4,899.0,813.43,589.01
2018,9,9,13,15,971.0,89.0,3.5,34.35,878.0,761.14,554.5
2018,9,9,13,30,966.0,88.0,3.6,34.3,857.0,706.53,515.99
2018,9,9,13,45,960.0,87.0,3.7,34.25,829.5,649.25,474.34
2018,9,9,14,0,954.0,86.0,3.8,34.2,802.0,590.22,430.01
2018,9,9,14,15,945.5,84.5,3.85,33.95,767.5,528.09,382.09
2018,9,9,14,30,937.0,83.0,3.9,33.7,733.0,465.05,331.74
2018,9,9,14,45,925.0,81.5,3.95,33.45,692.0,400.11,278.39
2018,9,9,15,0,913.0,80.0,4.0,33.2,651.0,335.22,223.85
2018,9,9,15,15,897.5,77.5,4.0,33.2,604.5,269.07,168.25
2018,9,9,15,30,882.0,75.0,4.0,33.2,558.0,203.98,116.03
2018,9,9,15,45,860.0,72.0,4.0,32.35,507.0,139.22,72.03
2018,9,9,16,0,838.0,69.0,4.0,31.5,456.0,69.97,40.81
2018,9,9,16,15,751.0,74.0,3.9,30.8,389.5,60.51,45.03
2018,9,9,16,30,664.0,79.0,3.8,30.1,323.0,59.31,44.3
2018,9,9,16,45,607.0,72.0,3.75,29.35,268.0,54.93,40.83
2018,9,9,17,0,550.0,65.0,3.7,28.6,213.0,50.46,37.15
2018,9,9,17,15,485.0,56.5,3.45,27.4,165.5,44.64,32.22
2018,9,9,17,30,420.0,48.0,3.2,26.2,118.0,38.73,26.95
2018,9,9,17,45,311.5,35.5,2.95,24.95,77.0,29.02,18.06
2018,9,9,18,0,203.0,23.0,2.7,23.7,36.0,19.07,2.79
2018,9,9,18,15,101.5,11.5,2.65,22.95,18.0,9.82,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,119.5,9.5,1.65,15.4,15.0,8.11,0.0
2018,9,10,6,0,239.0,19.0,1.8,15.9,30.0,157.03,0.0
2018,9,10,6,15,388.5,27.5,1.95,16.6,72.5,280.63,208.11
2018,9,10,6,30,538.0,36.0,2.1,17.3,115.0,395.49,316.92
2018,9,10,6,45,408.0,41.0,2.25,18.05,115.0,349.46,285.89
2018,9,10,7,0,278.0,46.0,2.4,18.8,115.0,273.1,226.01
2018,9,10,7,15,139.0,69.5,2.35,19.75,104.0,194.75,159.83
2018,9,10,7,30,0.0,93.0,2.3,20.7,93.0,81.27,62.07
2018,9,10,7,45,24.5,128.0,2.25,21.7,139.0,148.03,117.25
2018,9,10,8,0,49.0,163.0,2.2,22.7,185.0,208.38,165.44
2018,9,10,8,15,98.0,195.5,2.2,23.75,245.5,289.14,228.92
2018,9,10,8,30,147.0,228.0,2.2,24.8,306.0,391.66,306.32
2018,9,10,8,45,458.5,172.5,2.2,25.9,446.5,666.98,512.69
2018,9,10,9,0,770.0,117.0,2.2,27.0,587.0,918.71,680.24
2018,9,10,9,15,850.5,98.0,2.25,27.8,649.5,987.58,719.22
2018,9,10,9,30,931.0,79.0,2.3,28.6,712.0,1042.77,750.33
2018,9,10,9,45,935.0,83.5,2.4,29.45,747.0,1058.04,756.43
2018,9,10,10,0,939.0,88.0,2.5,30.3,782.0,1069.1,760.37
2018,9,10,10,15,946.5,89.0,2.6,30.85,811.0,1075.43,762.42
2018,9,10,10,30,954.0,90.0,2.7,31.4,840.0,1077.56,762.03
2018,9,10,10,45,960.0,90.0,2.8,31.95,861.5,1072.79,757.51
2018,9,10,11,0,966.0,90.0,2.9,32.5,883.0,1063.76,750.53
2018,9,10,11,15,969.5,90.0,3.05,32.85,896.0,1048.03,740.55
2018,9,10,11,30,973.0,90.0,3.2,33.2,909.0,1028.15,728.02
2018,9,10,11,45,974.5,90.0,3.3,33.55,914.5,1002.33,711.37
2018,9,10,12,0,976.0,90.0,3.4,33.9,920.0,972.6,692.27
2018,9,10,12,15,973.5,91.0,3.5,34.1,916.0,936.66,669.53
2018,9,10,12,30,971.0,92.0,3.6,34.3,912.0,897.32,644.47
2018,9,10,12,45,965.5,93.0,3.7,34.55,899.0,852.41,615.43
2018,9,10,13,0,960.0,94.0,3.8,34.8,886.0,804.76,584.28
2018,9,10,13,15,955.5,93.0,3.85,34.8,865.5,753.41,549.63
2018,9,10,13,30,951.0,92.0,3.9,34.8,845.0,699.74,511.28
2018,9,10,13,45,944.5,90.0,3.95,34.8,817.0,641.9,468.91
2018,9,10,14,0,938.0,88.0,4.0,34.8,789.0,582.46,424.04
2018,9,10,14,15,929.0,86.5,4.05,34.6,754.0,520.91,376.45
2018,9,10,14,30,920.0,85.0,4.1,34.4,719.0,458.53,326.56
2018,9,10,14,45,906.5,83.0,4.1,34.2,677.5,393.6,273.24
2018,9,10,15,0,893.0,81.0,4.1,34.0,636.0,328.95,219.03
2018,9,10,15,15,876.5,79.0,4.1,34.0,590.0,264.18,164.76
2018,9,10,15,30,860.0,77.0,4.1,34.0,544.0,200.6,114.03
2018,9,10,15,45,837.0,74.0,4.15,33.15,493.5,130.81,66.4
2018,9,10,16,0,814.0,71.0,4.2,32.3,443.0,69.42,41.45
2018,9,10,16,15,766.0,70.0,4.1,31.55,386.5,57.73,42.6
2018,9,10,16,30,718.0,69.0,4.0,30.8,330.0,57.43,42.61
2018,9,10,16,45,662.5,63.5,3.9,30.0,274.5,49.15,35.87
2018,9,10,17,0,607.0,58.0,3.8,29.2,219.0,45.53,32.9
2018,9,10,17,15,535.0,51.5,3.5,27.95,169.5,41.01,29.05
2018,9,10,17,30,463.0,45.0,3.2,26.7,120.0,36.52,24.98
2018,9,10,17,45,341.0,34.0,2.95,25.45,78.0,27.94,16.96
2018,9,10,18,0,219.0,23.0,2.7,24.2,36.0,19.25,0.0
2018,9,10,18,15,109.5,11.5,2.7,23.45,18.0,9.82,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.7,14.0,8.11,0.0
2018,9,11,6,0,202.0,19.0,2.7,15.9,28.0,116.11,0.0
2018,9,11,6,15,352.0,28.5,2.75,16.55,69.5,262.5,192.89
2018,9,11,6,30,502.0,38.0,2.8,17.2,111.0,383.46,308.12
2018,9,11,6,45,506.0,49.5,2.9,17.85,149.0,426.3,348.28
2018,9,11,7,0,510.0,61.0,3.0,18.5,187.0,468.36,384.59
2018,9,11,7,15,534.0,73.5,3.0,19.3,233.0,525.55,429.6
2018,9,11,7,30,558.0,86.0,3.0,20.1,279.0,583.01,471.99
2018,9,11,7,45,416.5,125.0,3.0,20.9,282.0,525.49,423.98
2018,9,11,8,0,275.0,164.0,3.0,21.7,285.0,443.23,355.95
2018,9,11,8,15,283.0,184.0,3.0,22.6,321.5,480.9,382.78
2018,9,11,8,30,291.0,204.0,3.0,23.5,358.0,517.67,407.68
2018,9,11,8,45,575.5,146.0,3.0,24.35,484.0,759.21,585.85
2018,9,11,9,0,860.0,88.0,3.0,25.2,610.0,961.74,719.8
2018,9,11,9,15,893.5,83.5,3.05,26.0,658.0,1001.99,741.02
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,1039.45,761.54
2018,9,11,9,45,936.0,80.0,3.2,27.6,741.0,1055.47,768.46
2018,9,11,10,0,945.0,81.0,3.3,28.4,776.0,1067.49,773.08
2018,9,11,10,15,951.0,82.5,3.4,28.95,804.5,1072.91,774.38
2018,9,11,10,30,957.0,84.0,3.5,29.5,833.0,1074.1,773.18
2018,9,11,10,45,961.0,85.0,3.6,30.05,854.0,1068.42,767.77
2018,9,11,11,0,965.0,86.0,3.7,30.6,875.0,1058.49,759.84
2018,9,11,11,15,967.5,86.5,3.8,30.9,888.0,1042.32,748.84
2018,9,11,11,30,970.0,87.0,3.9,31.2,901.0,1022.03,735.31
2018,9,11,11,45,970.0,87.5,4.0,31.5,905.0,995.37,717.74
2018,9,11,12,0,970.0,88.0,4.1,31.8,909.0,964.9,697.72
2018,9,11,12,15,969.0,87.5,4.2,31.95,905.0,928.87,674.43
2018,9,11,12,30,968.0,87.0,4.3,32.1,901.0,889.42,648.75
2018,9,11,12,45,966.0,86.0,4.4,32.3,889.0,845.43,619.72
2018,9,11,13,0,964.0,85.0,4.5,32.5,877.0,798.46,588.41
2018,9,11,13,15,960.0,84.0,4.55,32.45,857.0,747.32,553.48
2018,9,11,13,30,956.0,83.0,4.6,32.4,837.0,693.79,514.53
2018,9,11,13,45,950.0,82.0,4.65,32.3,809.5,636.95,472.2
2018,9,11,14,0,944.0,81.0,4.7,32.2,782.0,578.39,427.29
2018,9,11,14,15,935.5,79.5,4.7,31.95,747.5,516.77,378.71
2018,9,11,14,30,927.0,78.0,4.7,31.7,713.0,454.27,327.8
2018,9,11,14,45,915.0,76.0,4.75,31.4,672.0,389.5,273.79
2018,9,11,15,0,903.0,74.0,4.8,31.1,631.0,324.84,218.67
2018,9,11,15,15,887.0,72.0,4.8,31.1,585.0,259.65,163.12
2018,9,11,15,30,871.0,70.0,4.8,31.1,539.0,195.6,111.28
2018,9,11,15,45,849.5,67.5,4.7,30.1,489.0,132.05,68.17
2018,9,11,16,0,828.0,65.0,4.6,29.1,439.0,70.84,44.07
2018,9,11,16,15,799.0,61.0,4.5,28.3,386.0,51.4,37.89
2018,9,11,16,30,770.0,57.0,4.4,27.5,333.0,48.61,35.77
2018,9,11,16,45,726.5,53.0,4.3,26.7,279.5,45.62,33.39
2018,9,11,17,0,683.0,49.0,4.2,25.9,226.0,42.63,30.9
2018,9,11,17,15,583.0,45.5,4.0,24.8,172.0,39.79,28.4
2018,9,11,17,30,483.0,42.0,3.8,23.7,118.0,34.18,23.3
2018,9,11,17,45,340.5,30.5,3.55,22.65,74.0,24.99,14.58
2018,9,11,18,0,198.0,19.0,3.3,21.6,30.0,15.69,0.0
2018,9,11,18,15,99.0,9.5,3.25,20.9,15.0,8.11,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.0,9.0,2.3,14.55,13.0,0.0,0.0
2018,9,12,6,0,202.0,18.0,2.4,14.8,26.0,115.57,0.0
2018,9,12,6,15,349.5,27.0,2.45,15.35,66.5,260.38,189.26
2018,9,12,6,30,497.0,36.0,2.5,15.9,107.0,378.95,305.31
2018,9,12,6,45,576.5,42.0,2.6,16.45,157.5,458.9,375.91
2018,9,12,7,0,656.0,48.0,2.7,17.0,208.0,551.31,451.38
2018,9,12,7,15,704.5,52.0,2.7,17.75,261.5,623.12,505.91
2018,9,12,7,30,753.0,56.0,2.7,18.5,315.0,696.75,559.09
2018,9,12,7,45,785.5,59.5,2.75,19.3,368.0,757.62,600.71
2018,9,12,8,0,818.0,63.0,2.8,20.1,421.0,809.06,634.1
2018,9,12,8,15,840.5,65.5,2.85,20.85,471.0,857.71,664.69
2018,9,12,8,30,863.0,68.0,2.9,21.6,521.0,904.5,693.23
2018,9,12,8,45,878.5,70.5,2.95,22.35,567.0,942.3,715.04
2018,9,12,9,0,894.0,73.0,3.0,23.1,613.0,977.15,734.6
2018,9,12,9,15,902.5,76.0,3.05,23.5,653.0,1002.42,748.59
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,1023.99,760.21
2018,9,12,9,45,917.0,82.0,3.15,24.3,727.0,1039.15,767.68
2018,9,12,10,0,923.0,85.0,3.2,24.7,761.0,1050.28,772.68
2018,9,12,10,15,929.5,86.0,3.25,24.95,789.0,1055.47,774.44
2018,9,12,10,30,936.0,87.0,3.3,25.2,817.0,1056.54,773.72
2018,9,12,10,45,941.0,87.5,3.4,25.4,837.5,1051.34,769.69
2018,9,12,11,0,946.0,88.0,3.5,25.6,858.0,1041.98,763.13
2018,9,12,11,15,949.5,88.0,3.55,25.75,871.0,1026.43,752.44
2018,9,12,11,30,953.0,88.0,3.6,25.9,884.0,1006.82,739.24
2018,9,12,11,45,954.5,87.5,3.7,26.05,888.5,980.83,722.25
2018,9,12,12,0,956.0,87.0,3.8,26.2,893.0,951.03,702.75
2018,9,12,12,15,953.5,88.0,3.9,26.25,889.0,915.63,679.68
2018,9,12,12,30,951.0,89.0,4.0,26.3,885.0,876.9,654.23
2018,9,12,12,45,946.5,90.0,4.05,26.35,873.0,833.47,625.11
2018,9,12,13,0,942.0,91.0,4.1,26.4,861.0,787.27,593.83
2018,9,12,13,15,939.0,89.5,4.25,26.3,841.5,737.21,559.06
2018,9,12,13,30,936.0,88.0,4.4,26.2,822.0,684.75,520.36
2018,9,12,13,45,931.0,86.5,4.5,26.1,795.5,628.93,477.88
2018,9,12,14,0,926.0,85.0,4.6,26.0,769.0,571.36,432.74
2018,9,12,14,15,917.0,83.5,4.65,25.7,734.5,510.41,383.65
2018,9,12,14,30,908.0,82.0,4.7,25.4,700.0,448.67,332.19
2018,9,12,14,45,896.0,80.0,4.75,25.1,659.5,384.95,277.64
2018,9,12,15,0,884.0,78.0,4.8,24.8,619.0,321.35,222.03
2018,9,12,15,15,867.5,76.0,4.8,24.8,573.5,257.14,166.02
2018,9,12,15,30,851.0,74.0,4.8,24.8,528.0,194.14,113.92
2018,9,12,15,45,828.5,71.0,4.8,23.85,478.0,131.32,70.51
2018,9,12,16,0,806.0,68.0,4.8,22.9,428.0,64.28,41.05
2018,9,12,16,15,771.5,64.5,4.75,22.35,375.0,53.78,40.96
2018,9,12,16,30,737.0,61.0,4.7,21.8,322.0,51.46,39.16
2018,9,12,16,45,690.0,56.5,4.6,21.2,269.0,48.21,36.47
2018,9,12,17,0,643.0,52.0,4.5,20.6,216.0,44.96,33.65
2018,9,12,17,15,496.5,49.5,4.25,19.9,158.0,39.38,28.64
2018,9,12,17,30,350.0,47.0,4.0,19.2,100.0,38.06,27.04
2018,9,12,17,45,223.5,32.0,3.7,18.55,61.0,24.78,14.45
2018,9,12,18,0,97.0,17.0,3.4,17.9,22.0,13.22,0.0
2018,9,12,18,15,48.5,8.5,3.2,17.45,11.0,7.26,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,84.5,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,169.0,18.0,2.1,14.7,24.0,99.47,0.0
2018,9,13,6,15,310.5,28.0,2.15,15.2,62.5,240.58,171.61
2018,9,13,6,30,452.0,38.0,2.2,15.7,101.0,355.05,285.75
2018,9,13,6,45,534.0,44.5,2.3,16.25,150.5,440.38,360.43
2018,9,13,7,0,616.0,51.0,2.4,16.8,200.0,527.54,432.31
2018,9,13,7,15,667.0,55.5,2.4,17.5,252.5,600.34,487.95
2018,9,13,7,30,718.0,60.0,2.4,18.2,305.0,675.17,542.34
2018,9,13,7,45,753.0,63.5,2.4,18.9,357.5,736.83,584.64
2018,9,13,8,0,788.0,67.0,2.4,19.6,410.0,798.28,625.21
2018,9,13,8,15,812.0,69.5,2.4,20.3,459.5,847.73,655.97
2018,9,13,8,30,836.0,72.0,2.4,21.0,509.0,885.4,677.87
2018,9,13,8,45,853.5,74.0,2.4,21.7,554.5,923.66,699.8
2018,9,13,9,0,871.0,76.0,2.4,22.4,600.0,959.19,719.49
2018,9,13,9,15,882.5,78.5,2.4,23.0,640.5,986.31,733.64
2018,9,13,9,30,894.0,81.0,2.4,23.6,681.0,1009.91,745.46
2018,9,13,9,45,902.0,83.5,2.35,24.15,715.5,1026.24,752.17
2018,9,13,10,0,910.0,86.0,2.3,24.7,750.0,1038.65,756.45
2018,9,13,10,15,917.0,86.5,2.3,25.15,777.5,1043.67,757.01
2018,9,13,10,30,924.0,87.0,2.3,25.6,805.0,1044.62,755.23
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.0,1040.57,751.19
2018,9,13,11,0,934.0,90.0,2.4,26.4,847.0,1032.35,744.71
2018,9,13,11,15,937.0,90.0,2.45,26.7,859.5,1016.41,733.76
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,996.46,720.42
2018,9,13,11,45,940.5,90.0,2.55,27.3,876.0,970.27,703.15
2018,9,13,12,0,941.0,90.0,2.6,27.6,880.0,940.37,683.53
2018,9,13,12,15,939.5,90.0,2.75,27.7,876.0,905.17,661.72
2018,9,13,12,30,938.0,90.0,2.9,27.8,872.0,866.67,637.46
2018,9,13,12,45,934.5,90.5,3.05,27.9,860.0,823.96,610.02
2018,9,13,13,0,931.0,91.0,3.2,28.0,848.0,778.45,580.28
2018,9,13,13,15,926.5,90.0,3.3,27.9,828.0,728.26,545.86
2018,9,13,13,30,922.0,89.0,3.4,27.8,808.0,675.84,507.76
2018,9,13,13,45,915.0,88.0,3.5,27.7,781.0,619.95,465.92
2018,9,13,14,0,908.0,87.0,3.6,27.6,754.0,562.56,421.53
2018,9,13,14,15,899.0,85.0,3.7,27.35,719.5,502.12,373.52
2018,9,13,14,30,890.0,83.0,3.8,27.1,685.0,440.94,323.2
2018,9,13,14,45,877.0,81.5,3.9,26.8,645.0,378.33,270.26
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,315.97,216.38
2018,9,13,15,15,847.0,77.5,4.0,26.5,559.5,252.46,161.66
2018,9,13,15,30,830.0,75.0,4.0,26.5,514.0,190.28,110.88
2018,9,13,15,45,806.5,72.5,4.05,25.6,465.0,122.9,64.34
2018,9,13,16,0,783.0,70.0,4.1,24.7,416.0,63.91,49.01
2018,9,13,16,15,750.5,66.0,4.1,24.05,364.0,54.77,41.52
2018,9,13,16,30,718.0,62.0,4.1,23.4,312.0,52.15,39.48
2018,9,13,16,45,663.5,57.5,4.1,22.75,258.5,48.89,36.81
2018,9,13,17,0,609.0,53.0,4.1,22.1,205.0,41.95,30.81
2018,9,13,17,15,522.5,47.5,3.95,21.3,155.5,38.02,27.25
2018,9,13,17,30,436.0,42.0,3.8,20.5,106.0,34.24,23.56
2018,9,13,17,45,283.5,30.0,3.7,19.7,65.0,24.65,13.9
2018,9,13,18,0,131.0,18.0,3.6,18.9,24.0,14.05,0.0
2018,9,13,18,15,65.5,9.0,3.5,18.4,12.0,7.68,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,49.39,0.0
2018,9,14,6,15,173.5,29.5,1.2,14.2,49.5,165.02,114.34
2018,9,14,6,30,272.0,45.0,1.3,14.8,82.0,252.12,202.77
2018,9,14,6,45,459.0,46.5,1.35,15.4,142.0,394.41,322.84
2018,9,14,7,0,646.0,48.0,1.4,16.0,202.0,546.29,444.09
2018,9,14,7,15,694.0,52.5,1.4,16.9,255.0,618.0,496.71
2018,9,14,7,30,742.0,57.0,1.4,17.8,308.0,691.5,548.29
2018,9,14,7,45,781.0,59.0,1.35,18.7,361.5,755.34,589.86
2018,9,14,8,0,820.0,61.0,1.3,19.6,415.0,810.15,623.23
2018,9,14,8,15,842.5,63.5,1.05,20.65,465.0,858.8,647.84
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,905.56,669.21
2018,9,14,8,45,881.5,67.0,0.55,22.7,560.5,942.31,682.47
2018,9,14,9,0,898.0,68.0,0.3,23.7,606.0,976.19,692.95
2018,9,14,9,15,905.0,72.5,0.45,24.65,646.0,1001.88,707.15
2018,9,14,9,30,912.0,77.0,0.6,25.6,686.0,1023.74,719.26
2018,9,14,9,45,916.0,81.0,0.8,26.55,720.0,1037.96,727.92
2018,9,14,10,0,920.0,85.0,1.0,27.5,754.0,1048.08,734.05
2018,9,14,10,15,927.5,86.0,1.2,27.95,782.0,1054.09,739.02
2018,9,14,10,30,935.0,87.0,1.4,28.4,810.0,1055.99,741.36
2018,9,14,10,45,940.0,87.0,1.55,28.9,830.0,1050.03,737.88
2018,9,14,11,0,945.0,87.0,1.7,29.4,850.0,1039.93,731.89
2018,9,14,11,15,947.5,87.5,1.85,29.65,862.5,1023.79,722.89
2018,9,14,11,30,950.0,88.0,2.0,29.9,875.0,1003.62,711.32
2018,9,14,11,45,951.5,87.5,2.15,30.15,879.5,977.5,695.9
2018,9,14,12,0,953.0,87.0,2.3,30.4,884.0,947.58,677.93
2018,9,14,12,15,951.0,87.5,2.4,30.5,879.5,912.01,656.07
2018,9,14,12,30,949.0,88.0,2.5,30.6,875.0,873.11,631.84
2018,9,14,12,45,944.5,88.0,2.6,30.65,862.0,828.63,603.77
2018,9,14,13,0,940.0,88.0,2.7,30.7,849.0,781.42,573.49
2018,9,14,13,15,935.0,87.5,2.8,30.6,829.0,730.89,539.68
2018,9,14,13,30,930.0,87.0,2.9,30.5,809.0,678.14,502.12
2018,9,14,13,45,877.5,105.5,3.0,30.4,767.5,612.68,453.97
2018,9,14,14,0,825.0,124.0,3.1,30.3,726.0,550.81,407.12
2018,9,14,14,15,817.5,119.5,3.15,30.05,692.5,491.92,361.35
2018,9,14,14,30,810.0,115.0,3.2,29.8,659.0,432.41,313.46
2018,9,14,14,45,841.0,96.5,3.3,29.5,631.5,374.12,264.29
2018,9,14,15,0,872.0,78.0,3.4,29.2,604.0,315.29,212.85
2018,9,14,15,15,854.5,76.0,3.4,29.2,558.5,251.56,158.65
2018,9,14,15,30,837.0,74.0,3.4,29.2,513.0,189.19,108.47
2018,9,14,15,45,810.5,71.5,3.5,28.2,462.5,121.14,62.41
2018,9,14,16,0,784.0,69.0,3.6,27.2,412.0,61.84,46.77
2018,9,14,16,15,684.5,75.0,3.55,26.45,347.0,56.04,42.18
2018,9,14,16,30,585.0,81.0,3.5,25.7,282.0,60.78,46.46
2018,9,14,16,45,514.5,74.0,3.5,24.95,229.0,56.46,42.93
2018,9,14,17,0,444.0,67.0,3.5,24.2,176.0,52.13,39.23
2018,9,14,17,15,361.5,56.0,3.4,23.3,130.5,42.63,30.91
2018,9,14,17,30,279.0,45.0,3.3,22.4,85.0,34.5,23.49
2018,9,14,17,45,185.0,30.5,3.15,21.45,52.5,23.58,12.47
2018,9,14,18,0,91.0,16.0,3.0,20.5,20.0,13.66,0.0
2018,9,14,18,15,45.5,8.0,2.95,19.9,10.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.0,21.0,94.78,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.5,60.0,242.2,165.45
2018,9,15,6,30,477.0,35.0,3.0,15.0,99.0,368.54,297.33
2018,9,15,6,45,560.5,41.5,3.15,15.5,149.5,450.48,371.01
2018,9,15,7,0,644.0,48.0,3.3,16.0,200.0,545.86,450.11
2018,9,15,7,15,695.5,52.5,3.25,16.65,253.5,620.18,507.67
2018,9,15,7,30,747.0,57.0,3.2,17.3,307.0,696.56,563.88
2018,9,15,7,45,782.5,60.0,3.2,18.0,360.5,759.01,607.32
2018,9,15,8,0,818.0,63.0,3.2,18.7,414.0,812.12,642.39
2018,9,15,8,15,842.0,65.5,3.15,19.35,464.5,861.96,673.86
2018,9,15,8,30,866.0,68.0,3.1,20.0,515.0,910.01,703.17
2018,9,15,8,45,884.5,70.0,3.05,20.65,562.5,949.9,726.13
2018,9,15,9,0,903.0,72.0,3.0,21.3,610.0,986.96,746.76
2018,9,15,9,15,912.5,75.5,2.95,21.85,651.0,1013.78,760.5
2018,9,15,9,30,922.0,79.0,2.9,22.4,692.0,1036.85,771.73
2018,9,15,9,45,926.5,83.0,2.9,22.9,726.5,1051.52,778.06
2018,9,15,10,0,931.0,87.0,2.9,23.4,761.0,1062.04,781.87
2018,9,15,10,15,939.5,88.0,2.95,23.85,790.0,1068.93,784.14
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,1071.63,783.88
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,1066.98,779.23
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,1058.07,772.06
2018,9,15,11,15,963.0,90.0,3.15,25.4,874.5,1041.44,760.37
2018,9,15,11,30,966.0,90.0,3.2,25.7,887.0,1020.71,746.19
2018,9,15,11,45,967.5,90.0,3.25,25.95,891.5,994.55,728.72
2018,9,15,12,0,969.0,90.0,3.3,26.2,896.0,964.52,708.76
2018,9,15,12,15,968.5,89.5,3.45,26.35,892.0,928.51,685.74
2018,9,15,12,30,968.0,89.0,3.6,26.5,888.0,889.04,660.19
2018,9,15,12,45,965.5,88.5,3.7,26.6,876.0,844.72,630.92
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,797.46,599.32
2018,9,15,13,15,958.5,87.5,3.85,26.7,843.5,746.08,563.32
2018,9,15,13,30,954.0,87.0,3.9,26.7,823.0,692.37,523.47
2018,9,15,13,45,947.5,85.5,4.0,26.65,795.0,634.49,479.66
2018,9,15,14,0,941.0,84.0,4.1,26.6,767.0,574.99,433.17
2018,9,15,14,15,932.0,82.5,4.15,26.4,732.0,512.98,383.3
2018,9,15,14,30,923.0,81.0,4.2,26.2,697.0,450.17,331.08
2018,9,15,14,45,910.5,79.5,4.25,25.95,656.0,385.62,276.02
2018,9,15,15,0,898.0,78.0,4.3,25.7,615.0,321.23,219.98
2018,9,15,15,15,880.5,75.5,4.3,25.7,568.0,255.39,163.08
2018,9,15,15,30,863.0,73.0,4.3,25.7,521.0,190.92,110.48
2018,9,15,15,45,839.5,70.0,4.4,24.9,470.5,127.18,67.54
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,59.55,45.46
2018,9,15,16,15,768.5,65.0,4.55,23.45,363.5,54.38,41.32
2018,9,15,16,30,721.0,63.0,4.6,22.8,307.0,53.17,40.48
2018,9,15,16,45,670.0,57.5,4.6,22.15,253.5,49.15,37.12
2018,9,15,17,0,619.0,52.0,4.6,21.5,200.0,41.43,30.4
2018,9,15,17,15,506.0,47.0,4.5,20.65,148.0,37.75,27.01
2018,9,15,17,30,393.0,42.0,4.4,19.8,96.0,34.38,23.57
2018,9,15,17,45,244.0,29.0,4.25,19.0,57.5,23.97,12.27
2018,9,15,18,0,95.0,16.0,4.1,18.2,19.0,13.66,0.0
2018,9,15,18,15,47.5,8.0,4.0,17.65,9.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.5,21.0,102.07,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.2,61.5,254.13,168.58
2018,9,16,6,30,508.0,35.0,2.3,13.9,102.0,380.77,306.91
2018,9,16,6,45,592.0,41.0,2.4,14.6,153.5,471.71,387.32
2018,9,16,7,0,676.0,47.0,2.5,15.3,205.0,568.44,466.24
2018,9,16,7,15,726.0,51.5,2.6,16.2,259.5,643.06,523.38
2018,9,16,7,30,776.0,56.0,2.7,17.1,314.0,719.52,579.03
2018,9,16,7,45,808.5,59.0,2.75,18.05,367.5,780.55,620.47
2018,9,16,8,0,841.0,62.0,2.8,19.0,421.0,831.9,653.4
2018,9,16,8,15,863.5,64.5,2.75,19.75,471.5,881.07,683.55
2018,9,16,8,30,886.0,67.0,2.7,20.5,522.0,928.28,711.39
2018,9,16,8,45,902.0,69.0,2.65,21.25,568.5,966.19,732.19
2018,9,16,9,0,918.0,71.0,2.6,22.0,615.0,1001.09,750.59
2018,9,16,9,15,930.0,72.5,2.5,22.7,656.5,1028.05,763.08
2018,9,16,9,30,942.0,74.0,2.4,23.4,698.0,1051.35,773.03
2018,9,16,9,45,951.0,75.5,2.3,24.1,733.5,1067.71,778.43
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,1079.98,781.27
2018,9,16,10,15,966.5,78.5,2.1,25.4,797.5,1085.49,780.23
2018,9,16,10,30,973.0,80.0,2.0,26.0,826.0,1086.67,776.66
2018,9,16,10,45,976.5,80.5,1.9,26.65,846.0,1079.33,767.83
2018,9,16,11,0,980.0,81.0,1.8,27.3,866.0,1067.7,756.63
2018,9,16,11,15,981.5,81.5,1.8,27.7,877.5,1049.86,744.03
2018,9,16,11,30,983.0,82.0,1.8,28.1,889.0,1027.89,729.06
2018,9,16,11,45,983.5,82.5,1.8,28.55,893.5,1000.94,711.01
2018,9,16,12,0,984.0,83.0,1.8,29.0,898.0,970.09,690.63
2018,9,16,12,15,982.0,83.5,1.9,29.2,893.5,933.34,668.37
2018,9,16,12,30,980.0,84.0,2.0,29.4,889.0,893.15,643.67
2018,9,16,12,45,974.5,84.5,2.1,29.6,875.0,846.99,614.74
2018,9,16,13,0,969.0,85.0,2.2,29.8,861.0,798.07,583.57
2018,9,16,13,15,964.0,84.5,2.3,29.8,840.5,746.03,549.12
2018,9,16,13,30,959.0,84.0,2.4,29.8,820.0,691.7,510.68
2018,9,16,13,45,952.0,83.0,2.5,29.8,791.5,633.69,468.29
2018,9,16,14,0,945.0,82.0,2.6,29.8,763.0,574.1,423.18
2018,9,16,14,15,934.5,80.0,2.7,29.6,727.0,510.69,373.9
2018,9,16,14,30,924.0,78.0,2.8,29.4,691.0,446.68,322.24
2018,9,16,14,45,910.5,76.5,2.85,29.2,649.5,381.73,268.09
2018,9,16,15,0,897.0,75.0,2.9,29.0,608.0,317.09,213.01
2018,9,16,15,15,879.5,73.0,2.9,29.0,561.5,251.75,157.6
2018,9,16,15,30,862.0,71.0,2.9,29.0,515.0,187.77,106.4
2018,9,16,15,45,834.5,69.0,3.1,28.15,463.5,124.56,65.02
2018,9,16,16,0,807.0,67.0,3.3,27.3,412.0,58.0,43.54
2018,9,16,16,15,758.0,65.0,3.35,26.55,355.5,54.35,40.75
2018,9,16,16,30,709.0,63.0,3.4,25.8,299.0,53.15,39.95
2018,9,16,16,45,659.5,57.0,3.4,25.05,246.5,48.75,36.3
2018,9,16,17,0,610.0,51.0,3.4,24.3,194.0,40.67,29.36
2018,9,16,17,15,453.0,47.0,3.3,23.25,138.0,37.59,26.52
2018,9,16,17,30,296.0,43.0,3.2,22.2,82.0,33.14,22.17
2018,9,16,17,45,168.5,27.0,3.1,21.1,47.0,20.92,9.08
2018,9,16,18,0,41.0,11.0,3.0,20.0,12.0,9.39,0.0
2018,9,16,18,15,20.5,5.5,2.95,19.45,6.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.7,20.0,97.45,0.0
2018,9,17,6,15,330.5,24.5,1.75,14.35,58.5,246.09,155.71
2018,9,17,6,30,493.0,34.0,1.9,15.0,97.0,371.43,297.08
2018,9,17,6,45,447.0,46.5,2.0,15.65,124.5,389.08,318.49
2018,9,17,7,0,401.0,59.0,2.1,16.3,152.0,393.6,325.29
2018,9,17,7,15,421.0,78.5,2.1,17.1,197.5,443.92,366.2
2018,9,17,7,30,441.0,98.0,2.1,17.9,243.0,501.59,410.24
2018,9,17,7,45,633.0,79.5,2.1,18.7,327.0,665.23,532.39
2018,9,17,8,0,825.0,61.0,2.1,19.5,411.0,817.41,637.88
2018,9,17,8,15,848.5,64.0,2.05,20.35,461.5,867.62,666.98
2018,9,17,8,30,872.0,67.0,2.0,21.2,512.0,915.94,694.75
2018,9,17,8,45,889.0,69.0,1.95,22.05,558.5,954.4,715.11
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,989.94,733.13
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,1014.66,744.24
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,1035.57,752.9
2018,9,17,9,45,924.0,82.5,1.75,25.05,718.5,1049.15,756.77
2018,9,17,10,0,927.0,87.0,1.7,25.8,752.0,1058.55,758.17
2018,9,17,10,15,934.0,88.0,1.8,26.4,780.0,1063.72,759.79
2018,9,17,10,30,941.0,89.0,1.9,27.0,808.0,1064.73,758.98
2018,9,17,10,45,946.0,90.0,2.0,27.6,828.5,1059.51,754.44
2018,9,17,11,0,951.0,91.0,2.1,28.2,849.0,1050.07,747.44
2018,9,17,11,15,954.5,91.0,2.25,28.5,861.5,1033.86,737.78
2018,9,17,11,30,958.0,91.0,2.4,28.8,874.0,1013.57,725.55
2018,9,17,11,45,959.0,90.5,2.55,29.1,878.0,986.41,708.89
2018,9,17,12,0,960.0,90.0,2.7,29.4,882.0,955.47,689.68
2018,9,17,12,15,958.5,91.0,2.85,29.45,878.0,920.25,668.19
2018,9,17,12,30,957.0,92.0,3.0,29.5,874.0,881.63,644.17
2018,9,17,12,45,953.0,92.0,3.15,29.55,861.0,836.86,615.71
2018,9,17,13,0,949.0,92.0,3.3,29.6,848.0,789.3,584.94
2018,9,17,13,15,943.5,91.0,3.4,29.45,827.0,737.2,549.37
2018,9,17,13,30,938.0,90.0,3.5,29.3,806.0,682.94,510.25
2018,9,17,13,45,930.5,89.0,3.65,29.1,777.5,625.59,467.83
2018,9,17,14,0,923.0,88.0,3.8,28.9,749.0,566.77,422.74
2018,9,17,14,15,913.5,86.0,3.85,28.55,714.0,504.95,373.78
2018,9,17,14,30,904.0,84.0,3.9,28.2,679.0,442.44,322.53
2018,9,17,14,45,891.0,82.0,4.0,27.85,638.0,378.33,268.51
2018,9,17,15,0,878.0,80.0,4.1,27.5,597.0,314.5,213.58
2018,9,17,15,15,860.0,77.5,4.1,27.5,550.5,249.74,158.13
2018,9,17,15,30,842.0,75.0,4.1,27.5,504.0,186.44,107.14
2018,9,17,15,45,817.0,71.5,4.2,26.4,453.5,117.58,60.98
2018,9,17,16,0,792.0,68.0,4.3,25.3,403.0,57.15,43.22
2018,9,17,16,15,743.5,66.0,4.3,24.5,347.5,55.06,41.74
2018,9,17,16,30,695.0,64.0,4.3,23.7,292.0,53.94,41.0
2018,9,17,16,45,548.5,64.5,4.3,22.9,224.5,49.77,37.52
2018,9,17,17,0,402.0,65.0,4.3,22.1,157.0,49.07,36.87
2018,9,17,17,15,244.0,54.0,4.2,21.15,105.5,40.67,29.36
2018,9,17,17,30,86.0,43.0,4.1,20.2,54.0,33.79,22.8
2018,9,17,17,45,58.0,26.0,4.0,19.25,32.0,20.77,7.94
2018,9,17,18,0,30.0,9.0,3.9,18.3,10.0,7.68,0.0
2018,9,17,18,15,15.0,4.5,3.8,17.75,5.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.1,18.0,83.05,0.0
2018,9,18,6,15,294.5,25.5,1.95,13.6,55.5,226.04,136.03
2018,9,18,6,30,450.0,36.0,2.0,14.1,93.0,355.9,285.11
2018,9,18,6,45,524.0,44.0,2.1,14.6,140.5,438.1,359.12
2018,9,18,7,0,598.0,52.0,2.2,15.1,188.0,526.36,432.76
2018,9,18,7,15,658.5,57.0,2.15,15.8,242.5,600.49,489.88
2018,9,18,7,30,719.0,62.0,2.1,16.5,297.0,683.45,550.47
2018,9,18,7,45,761.5,64.5,2.1,17.25,351.0,750.22,596.38
2018,9,18,8,0,804.0,67.0,2.1,18.0,405.0,817.12,640.57
2018,9,18,8,15,829.0,69.5,2.0,18.8,455.5,867.76,670.67
2018,9,18,8,30,854.0,72.0,1.9,19.6,506.0,906.41,691.57
2018,9,18,8,45,872.0,75.0,1.85,20.4,553.0,946.52,713.44
2018,9,18,9,0,890.0,78.0,1.8,21.2,600.0,983.77,732.84
2018,9,18,9,15,904.0,79.0,1.8,22.0,641.0,1011.35,746.26
2018,9,18,9,30,918.0,80.0,1.8,22.8,682.0,1035.43,757.41
2018,9,18,9,45,929.0,80.5,1.8,23.6,717.0,1052.12,763.84
2018,9,18,10,0,940.0,81.0,1.8,24.4,752.0,1064.87,767.93
2018,9,18,10,15,946.0,82.0,1.9,24.95,779.5,1069.02,768.98
2018,9,18,10,30,952.0,83.0,2.0,25.5,807.0,1068.96,767.61
2018,9,18,10,45,956.0,84.0,2.1,26.1,827.0,1062.64,762.31
2018,9,18,11,0,960.0,85.0,2.2,26.7,847.0,1052.08,754.52
2018,9,18,11,15,962.5,85.0,2.3,27.1,859.0,1034.75,743.17
2018,9,18,11,30,965.0,85.0,2.4,27.5,871.0,1013.34,729.31
2018,9,18,11,45,965.5,86.0,2.5,27.9,875.5,987.14,712.43
2018,9,18,12,0,966.0,87.0,2.6,28.3,880.0,957.11,693.06
2018,9,18,12,15,963.0,88.0,2.7,28.5,875.0,920.37,669.78
2018,9,18,12,30,960.0,89.0,2.8,28.7,870.0,880.32,644.15
2018,9,18,12,45,954.5,90.0,2.9,28.9,856.5,835.22,614.88
2018,9,18,13,0,949.0,91.0,3.0,29.1,843.0,787.42,583.44
2018,9,18,13,15,942.5,90.5,3.1,29.1,821.5,735.05,547.45
2018,9,18,13,30,936.0,90.0,3.2,29.1,800.0,680.6,508.0
2018,9,18,13,45,928.0,89.0,3.3,29.1,771.5,623.0,465.02
2018,9,18,14,0,920.0,88.0,3.4,29.1,743.0,564.01,419.52
2018,9,18,14,15,909.0,87.0,3.45,28.85,708.0,502.48,370.83
2018,9,18,14,30,898.0,86.0,3.5,28.6,673.0,440.43,320.0
2018,9,18,14,45,883.5,84.0,3.6,28.35,631.5,376.09,265.99
2018,9,18,15,0,869.0,82.0,3.7,28.1,590.0,312.24,211.29
2018,9,18,15,15,850.5,79.5,3.7,28.1,543.5,247.89,156.49
2018,9,18,15,30,832.0,77.0,3.7,28.1,497.0,179.8,102.09
2018,9,18,15,45,804.5,74.0,3.8,27.2,446.0,117.15,61.25
2018,9,18,16,0,777.0,71.0,3.9,26.3,395.0,58.49,44.18
2018,9,18,16,15,712.0,70.5,3.9,25.45,337.0,58.38,44.41
2018,9,18,16,30,647.0,70.0,3.9,24.6,279.0,53.68,40.62
2018,9,18,16,45,566.0,63.5,3.95,23.8,222.5,49.27,36.94
2018,9,18,17,0,485.0,57.0,4.0,23.0,166.0,44.9,33.11
2018,9,18,17,15,335.0,45.0,3.95,21.95,111.0,35.58,24.86
2018,9,18,17,30,185.0,33.0,3.9,20.9,56.0,25.31,15.51
