Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,45,114.5,21.0,3.85,19.9,33.0,16.26,3.69
2018,9,18,18,0,44.0,9.0,3.8,18.9,10.0,7.68,0.0
2018,9,18,18,15,22.0,4.5,3.7,18.25,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,19,5,45,43.5,7.0,1.65,12.9,8.0,0.0,0.0
2018,9,19,6,0,87.0,14.0,1.7,13.1,16.0,56.05,0.0
2018,9,19,6,15,226.0,28.0,1.85,13.6,51.5,190.56,106.52
2018,9,19,6,30,365.0,42.0,2.0,14.1,87.0,309.57,247.7
2018,9,19,6,45,353.0,42.5,2.1,14.6,103.5,322.94,266.28
2018,9,19,7,0,341.0,43.0,2.2,15.1,120.0,330.35,276.01
2018,9,19,7,15,170.5,54.0,2.25,15.8,92.5,219.51,183.36
2018,9,19,7,30,0.0,65.0,2.3,16.5,65.0,53.89,40.11
2018,9,19,7,45,4.0,97.5,2.35,17.2,99.0,88.52,69.3
2018,9,19,8,0,8.0,130.0,2.4,17.9,133.0,124.1,98.51
2018,9,19,8,15,13.0,141.5,2.4,18.75,147.5,138.5,109.83
2018,9,19,8,30,18.0,153.0,2.4,19.6,162.0,153.3,121.32
2018,9,19,8,45,38.0,185.0,2.35,20.5,206.5,220.12,174.66
2018,9,19,9,0,58.0,217.0,2.3,21.4,251.0,274.18,216.39
2018,9,19,9,15,119.0,254.5,2.35,22.3,330.0,397.25,310.95
2018,9,19,9,30,180.0,292.0,2.4,23.2,409.0,500.35,386.78
2018,9,19,9,45,442.5,234.0,2.4,24.1,543.0,743.51,564.76
2018,9,19,10,0,705.0,176.0,2.4,25.0,677.0,954.99,706.0
2018,9,19,10,15,817.0,139.5,2.55,25.9,741.5,1016.21,741.62
2018,9,19,10,30,929.0,103.0,2.7,26.8,806.0,1068.54,772.42
2018,9,19,10,45,934.0,104.0,2.8,27.7,826.5,1062.97,765.77
2018,9,19,11,0,939.0,105.0,2.9,28.6,847.0,1053.23,757.18
2018,9,19,11,15,941.5,106.0,3.05,29.2,859.5,1036.9,745.89
2018,9,19,11,30,944.0,107.0,3.2,29.8,872.0,1016.53,732.1
2018,9,19,11,45,944.5,107.5,3.3,30.35,876.0,989.84,714.04
2018,9,19,12,0,945.0,108.0,3.4,30.9,880.0,959.42,693.61
2018,9,19,12,15,943.5,108.0,3.5,31.15,875.5,923.18,670.18
2018,9,19,12,30,942.0,108.0,3.6,31.4,871.0,883.63,644.44
2018,9,19,12,45,939.0,108.0,3.7,31.6,858.5,839.79,615.76
2018,9,19,13,0,936.0,108.0,3.8,31.8,846.0,793.13,584.9
2018,9,19,13,15,930.5,106.5,3.85,31.85,824.5,740.77,547.97
2018,9,19,13,30,925.0,105.0,3.9,31.9,803.0,686.3,508.3
2018,9,19,13,45,916.5,104.0,4.0,31.9,774.5,628.68,465.44
2018,9,19,14,0,908.0,103.0,4.1,31.9,746.0,569.72,420.19
2018,9,19,14,15,896.5,101.5,4.1,31.75,710.0,507.9,371.4
2018,9,19,14,30,885.0,100.0,4.1,31.6,674.0,445.64,320.7
2018,9,19,14,45,869.0,98.0,4.15,31.45,632.0,378.79,265.3
2018,9,19,15,0,853.0,96.0,4.2,31.3,590.0,314.29,210.73
2018,9,19,15,15,827.5,93.5,4.2,31.3,541.0,248.49,155.87
2018,9,19,15,30,802.0,91.0,4.2,31.3,492.0,185.3,106.4
2018,9,19,15,45,720.0,93.5,4.15,30.65,425.5,119.2,65.18
2018,9,19,16,0,638.0,96.0,4.1,30.0,359.0,69.89,53.0
2018,9,19,16,15,567.5,91.0,3.7,29.2,301.5,67.3,51.18
2018,9,19,16,30,497.0,86.0,3.3,28.4,244.0,64.82,49.34
2018,9,19,16,45,450.0,75.0,2.9,27.55,198.0,57.74,43.48
2018,9,19,17,0,403.0,64.0,2.5,26.7,152.0,48.45,35.55
2018,9,19,17,15,315.5,51.5,2.25,25.4,109.0,39.29,27.54
2018,9,19,17,30,228.0,39.0,2.0,24.1,66.0,29.99,18.96
2018,9,19,17,45,133.0,23.5,1.7,22.8,37.5,18.23,2.66
2018,9,19,18,0,38.0,8.0,1.4,21.5,9.0,6.83,0.0
2018,9,19,18,15,19.0,4.0,1.4,21.05,4.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,5,45,38.0,6.0,0.45,17.35,7.0,0.0,0.0
2018,9,20,6,0,76.0,12.0,0.4,17.6,14.0,48.87,0.0
2018,9,20,6,15,219.0,25.5,0.5,18.5,48.5,181.57,90.18
2018,9,20,6,30,362.0,39.0,0.6,19.4,83.0,305.88,236.8
2018,9,20,6,45,457.5,48.0,0.65,20.3,131.5,400.19,316.76
2018,9,20,7,0,553.0,57.0,0.7,21.2,180.0,502.37,397.3
2018,9,20,7,15,619.0,63.0,0.9,22.2,234.5,585.42,459.33
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,672.03,521.05
2018,9,20,7,45,713.0,75.0,1.3,24.2,339.0,729.44,559.69
2018,9,20,8,0,741.0,81.0,1.5,25.2,389.0,780.98,593.16
2018,9,20,8,15,779.5,82.5,1.65,26.2,442.0,840.95,630.84
2018,9,20,8,30,818.0,84.0,1.8,27.2,495.0,899.8,666.61
2018,9,20,8,45,837.5,87.0,1.9,28.25,541.5,940.69,689.12
2018,9,20,9,0,857.0,90.0,2.0,29.3,588.0,978.78,709.58
2018,9,20,9,15,873.0,92.0,2.0,29.95,629.5,997.38,717.37
2018,9,20,9,30,889.0,94.0,2.0,30.6,671.0,1023.95,730.37
2018,9,20,9,45,901.0,95.0,2.0,31.3,706.5,1041.63,737.54
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,1055.47,742.46
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,1061.29,742.7
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,1062.98,740.64
2018,9,20,10,45,933.0,99.5,1.85,33.4,818.0,1056.83,733.88
2018,9,20,11,0,938.0,100.0,1.8,33.9,838.0,1046.55,724.89
2018,9,20,11,15,941.0,100.5,1.75,34.15,850.0,1030.18,713.18
2018,9,20,11,30,944.0,101.0,1.7,34.4,862.0,1009.78,699.24
2018,9,20,11,45,944.0,101.5,1.7,34.7,865.5,982.66,681.89
2018,9,20,12,0,944.0,102.0,1.7,35.0,869.0,951.83,662.38
2018,9,20,12,15,942.5,101.5,1.75,35.1,864.0,915.14,640.37
2018,9,20,12,30,941.0,101.0,1.8,35.2,859.0,875.18,616.15
2018,9,20,12,45,938.5,100.0,1.85,35.35,846.0,830.85,588.79
2018,9,20,13,0,936.0,99.0,1.9,35.5,833.0,783.7,559.29
2018,9,20,13,15,930.5,98.0,1.95,35.45,812.0,731.88,525.04
2018,9,20,13,30,925.0,97.0,2.0,35.4,791.0,677.94,487.79
2018,9,20,13,45,917.5,95.5,2.05,35.4,762.5,620.52,446.8
2018,9,20,14,0,910.0,94.0,2.1,35.4,734.0,561.69,403.34
2018,9,20,14,15,899.5,92.0,2.1,35.25,698.5,499.9,356.27
2018,9,20,14,30,889.0,90.0,2.1,35.1,663.0,437.58,307.11
2018,9,20,14,45,859.0,91.5,2.1,34.95,616.0,371.33,253.95
2018,9,20,15,0,829.0,93.0,2.1,34.8,569.0,303.97,199.23
2018,9,20,15,15,783.0,94.5,2.1,34.8,515.0,238.8,147.13
2018,9,20,15,30,737.0,96.0,2.1,34.8,461.0,174.09,98.63
2018,9,20,15,45,692.0,94.0,2.15,34.2,408.5,116.29,63.07
2018,9,20,16,0,647.0,92.0,2.2,33.6,356.0,67.29,50.01
2018,9,20,16,15,604.5,85.0,1.95,32.6,305.0,63.37,47.16
2018,9,20,16,30,562.0,78.0,1.7,31.6,254.0,59.34,44.08
2018,9,20,16,45,509.0,68.5,1.45,30.6,205.0,53.12,39.02
2018,9,20,17,0,456.0,59.0,1.2,29.6,156.0,46.71,33.59
2018,9,20,17,15,354.0,48.5,1.2,28.35,111.0,39.01,26.87
2018,9,20,17,30,252.0,38.0,1.2,27.1,66.0,29.35,17.98
2018,9,20,17,45,146.5,23.5,1.2,25.85,37.5,18.27,0.0
2018,9,20,18,0,41.0,9.0,1.2,24.6,9.0,7.68,0.0
2018,9,20,18,15,20.5,4.5,1.15,24.2,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,45,37.5,5.5,1.05,17.75,6.0,0.0,0.0
2018,9,21,6,0,75.0,11.0,1.0,17.8,12.0,47.62,0.0
2018,9,21,6,15,205.5,24.5,1.2,18.85,44.5,172.27,75.41
2018,9,21,6,30,336.0,38.0,1.4,19.9,77.0,289.45,224.65
2018,9,21,6,45,402.0,49.0,1.55,20.95,120.0,364.8,291.44
2018,9,21,7,0,468.0,60.0,1.7,22.0,163.0,445.64,357.78
2018,9,21,7,15,506.5,70.5,1.75,22.9,209.0,509.61,407.39
2018,9,21,7,30,545.0,81.0,1.8,23.8,255.0,575.16,455.17
2018,9,21,7,45,566.5,93.5,1.8,24.7,301.5,629.77,492.48
2018,9,21,8,0,588.0,106.0,1.8,25.6,348.0,683.66,527.76
2018,9,21,8,15,630.0,111.5,1.8,26.55,400.0,746.98,568.17
2018,9,21,8,30,672.0,117.0,1.8,27.5,452.0,809.95,606.8
2018,9,21,8,45,765.5,101.5,1.75,28.45,517.0,889.57,654.59
2018,9,21,9,0,859.0,86.0,1.7,29.4,582.0,964.94,697.53
2018,9,21,9,15,872.5,88.0,1.65,30.2,622.5,992.37,709.33
2018,9,21,9,30,886.0,90.0,1.6,31.0,663.0,1016.38,719.34
2018,9,21,9,45,896.0,92.0,1.6,31.75,697.5,1033.18,725.73
2018,9,21,10,0,906.0,94.0,1.6,32.5,732.0,1046.09,729.89
2018,9,21,10,15,913.5,95.5,1.6,32.95,760.0,1051.86,730.75
2018,9,21,10,30,921.0,97.0,1.6,33.4,788.0,1053.53,729.37
2018,9,21,10,45,926.0,98.0,1.6,33.85,808.0,1047.96,723.86
2018,9,21,11,0,931.0,99.0,1.6,34.3,828.0,1038.26,716.11
2018,9,21,11,15,933.5,99.0,1.65,34.6,839.0,1020.92,705.12
2018,9,21,11,30,936.0,99.0,1.7,34.9,850.0,999.62,691.89
2018,9,21,11,45,936.5,99.0,1.75,35.2,853.5,972.6,675.23
2018,9,21,12,0,937.0,99.0,1.8,35.5,857.0,941.89,656.33
2018,9,21,12,15,933.5,100.5,1.85,35.6,852.0,905.73,634.51
2018,9,21,12,30,930.0,102.0,1.9,35.7,847.0,866.4,610.55
2018,9,21,12,45,924.5,102.5,1.95,35.75,833.5,821.57,582.97
2018,9,21,13,0,919.0,103.0,2.0,35.8,820.0,774.17,553.4
2018,9,21,13,15,913.5,102.5,2.0,35.75,799.5,723.5,519.2
2018,9,21,13,30,908.0,102.0,2.0,35.7,779.0,670.74,482.37
2018,9,21,13,45,900.0,100.5,2.05,35.6,750.5,613.81,441.88
2018,9,21,14,0,892.0,99.0,2.1,35.5,722.0,555.56,399.0
2018,9,21,14,15,880.5,97.0,2.15,35.25,686.5,494.23,352.56
2018,9,21,14,30,869.0,95.0,2.2,35.0,651.0,432.53,304.08
2018,9,21,14,45,854.0,92.5,2.25,34.8,609.5,366.5,250.91
2018,9,21,15,0,839.0,90.0,2.3,34.6,568.0,302.89,198.42
2018,9,21,15,15,818.5,87.0,2.3,34.6,521.5,238.72,145.91
2018,9,21,15,30,798.0,84.0,2.3,34.6,475.0,176.54,98.22
2018,9,21,15,45,741.0,85.5,2.45,33.7,418.5,117.52,63.02
2018,9,21,16,0,684.0,87.0,2.6,32.8,362.0,64.29,47.75
2018,9,21,16,15,589.5,85.5,2.6,31.9,299.0,63.78,47.67
2018,9,21,16,30,495.0,84.0,2.6,31.0,236.0,63.68,47.83
2018,9,21,16,45,431.5,73.5,2.55,30.05,188.0,55.01,40.69
2018,9,21,17,0,368.0,63.0,2.5,29.1,140.0,47.61,34.38
2018,9,21,17,15,278.5,50.0,2.3,27.85,98.5,38.09,26.09
2018,9,21,17,30,189.0,37.0,2.1,26.6,57.0,28.42,17.03
2018,9,21,17,45,109.5,22.0,1.9,25.3,32.0,17.08,0.0
2018,9,21,18,0,30.0,7.0,1.7,24.0,7.0,5.97,0.0
2018,9,21,18,15,15.0,3.5,1.65,23.35,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,0.1,19.3,5.0,0.0,0.0
2018,9,22,6,0,58.0,9.0,0.1,19.4,10.0,37.33,0.0
2018,9,22,6,15,166.0,21.5,0.15,19.9,37.5,144.67,51.68
2018,9,22,6,30,274.0,34.0,0.2,20.4,65.0,247.86,189.38
2018,9,22,6,45,228.5,41.0,0.25,20.95,76.5,232.11,183.82
2018,9,22,7,0,183.0,48.0,0.3,21.5,88.0,216.85,174.01
2018,9,22,7,15,91.5,70.5,0.35,22.25,90.5,151.59,120.97
2018,9,22,7,30,0.0,93.0,0.4,23.0,93.0,83.57,63.21
2018,9,22,7,45,20.0,122.5,0.45,23.75,130.5,130.02,101.35
2018,9,22,8,0,40.0,152.0,0.5,24.5,168.0,192.93,151.0
2018,9,22,8,15,197.0,165.5,0.55,25.75,261.5,367.61,287.33
2018,9,22,8,30,354.0,179.0,0.6,27.0,355.0,553.87,421.2
2018,9,22,8,45,583.5,141.0,0.7,28.2,462.5,768.34,565.45
2018,9,22,9,0,813.0,103.0,0.8,29.4,570.0,952.44,677.36
2018,9,22,9,15,847.5,100.0,0.9,30.3,617.0,994.28,698.21
2018,9,22,9,30,882.0,97.0,1.0,31.2,664.0,1021.06,711.67
2018,9,22,9,45,893.0,99.0,1.1,32.05,699.0,1038.63,719.87
2018,9,22,10,0,904.0,101.0,1.2,32.9,734.0,1052.33,725.9
2018,9,22,10,15,912.0,102.0,1.35,33.35,762.0,1057.81,729.18
2018,9,22,10,30,920.0,103.0,1.5,33.8,790.0,1059.21,730.12
2018,9,22,10,45,925.5,104.0,1.6,34.25,810.5,1053.94,726.35
2018,9,22,11,0,931.0,105.0,1.7,34.7,831.0,1044.53,720.24
2018,9,22,11,15,934.0,105.5,1.75,34.9,843.0,1028.01,710.0
2018,9,22,11,30,937.0,106.0,1.8,35.1,855.0,1007.48,697.48
2018,9,22,11,45,937.5,106.0,1.9,35.35,858.0,980.21,681.36
2018,9,22,12,0,938.0,106.0,2.0,35.6,861.0,949.26,662.9
2018,9,22,12,15,938.5,104.5,2.05,35.6,856.5,913.24,641.31
2018,9,22,12,30,939.0,103.0,2.1,35.6,852.0,873.85,617.44
2018,9,22,12,45,938.0,101.5,2.2,35.6,839.5,830.08,590.92
2018,9,22,13,0,937.0,100.0,2.3,35.6,827.0,783.37,562.07
2018,9,22,13,15,932.0,98.5,2.4,35.4,805.5,731.21,527.68
2018,9,22,13,30,927.0,97.0,2.5,35.2,784.0,676.91,490.25
2018,9,22,13,45,920.5,95.0,2.65,35.0,755.5,619.38,449.39
2018,9,22,14,0,914.0,93.0,2.8,34.8,727.0,560.35,405.77
2018,9,22,14,15,891.0,94.5,2.85,34.45,687.0,495.59,356.35
2018,9,22,14,30,868.0,96.0,2.9,34.1,647.0,431.66,305.84
2018,9,22,14,45,821.5,99.5,3.0,33.75,594.0,360.39,249.09
2018,9,22,15,0,775.0,103.0,3.1,33.4,541.0,295.26,196.24
2018,9,22,15,15,741.0,102.0,3.1,33.4,492.5,229.68,143.11
2018,9,22,15,30,707.0,101.0,3.1,33.4,444.0,171.41,98.8
2018,9,22,15,45,698.5,92.5,3.15,32.3,401.0,113.4,61.97
2018,9,22,16,0,690.0,84.0,3.2,31.2,358.0,62.37,46.52
2018,9,22,16,15,603.0,82.5,3.1,30.25,297.5,61.84,46.42
2018,9,22,16,30,516.0,81.0,3.0,29.3,237.0,61.7,46.53
2018,9,22,16,45,442.0,71.0,2.85,28.4,186.5,55.05,41.01
2018,9,22,17,0,368.0,61.0,2.7,27.5,136.0,46.22,33.42
2018,9,22,17,15,291.0,48.0,2.4,26.3,96.5,36.71,25.06
2018,9,22,17,30,214.0,35.0,2.1,25.1,57.0,27.02,15.74
2018,9,22,17,45,128.5,21.0,1.8,23.85,32.0,16.35,0.0
2018,9,22,18,0,43.0,7.0,1.5,22.6,7.0,5.97,0.0
2018,9,22,18,15,21.5,3.5,1.4,22.05,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,15.95,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.1,11.0,49.04,0.0
2018,9,23,6,15,146.5,22.5,1.2,16.75,35.0,135.18,36.78
2018,9,23,6,30,214.0,35.0,1.3,17.4,59.0,209.52,162.58
2018,9,23,6,45,206.5,53.5,1.35,18.1,87.0,237.76,191.71
2018,9,23,7,0,199.0,72.0,1.4,18.8,115.0,247.76,202.34
2018,9,23,7,15,164.0,95.0,1.4,19.55,136.5,257.42,210.01
2018,9,23,7,30,129.0,118.0,1.4,20.3,158.0,246.17,199.95
2018,9,23,7,45,172.0,137.5,1.35,21.1,201.0,307.85,249.06
2018,9,23,8,0,215.0,157.0,1.3,21.9,244.0,390.69,312.06
2018,9,23,8,15,441.0,136.0,1.3,23.0,344.0,595.59,466.5
2018,9,23,8,30,667.0,115.0,1.3,24.1,444.0,804.0,607.69
2018,9,23,8,45,765.0,100.0,1.3,25.15,511.0,888.27,657.14
2018,9,23,9,0,863.0,85.0,1.3,26.2,578.0,968.46,703.33
2018,9,23,9,15,876.0,88.0,1.4,27.25,619.0,996.53,716.93
2018,9,23,9,30,889.0,91.0,1.5,28.3,660.0,1021.11,728.88
2018,9,23,9,45,897.5,93.5,1.6,29.3,694.0,1036.79,735.43
2018,9,23,10,0,906.0,96.0,1.7,30.3,728.0,1048.55,739.7
2018,9,23,10,15,902.5,102.0,1.8,30.85,752.0,1048.08,737.91
2018,9,23,10,30,899.0,108.0,1.9,31.4,776.0,1043.43,733.8
2018,9,23,10,45,886.5,117.0,1.95,31.95,790.0,1028.93,723.13
2018,9,23,11,0,874.0,126.0,2.0,32.5,804.0,1010.48,710.26
2018,9,23,11,15,906.0,113.5,2.1,32.8,825.5,1009.03,709.37
2018,9,23,11,30,938.0,101.0,2.2,33.1,847.0,1002.58,705.3
2018,9,23,11,45,868.0,134.0,2.3,33.4,826.5,955.58,675.93
2018,9,23,12,0,798.0,167.0,2.4,33.7,806.0,895.91,638.48
2018,9,23,12,15,832.0,150.5,2.5,33.75,813.5,876.8,627.45
2018,9,23,12,30,866.0,134.0,2.6,33.8,821.0,852.11,612.4
2018,9,23,12,45,891.5,120.0,2.7,33.85,817.0,811.03,586.5
2018,9,23,13,0,917.0,106.0,2.8,33.9,813.0,773.57,562.83
2018,9,23,13,15,894.0,111.0,2.9,33.75,785.5,716.06,523.33
2018,9,23,13,30,871.0,116.0,3.0,33.6,758.0,658.02,482.32
2018,9,23,13,45,891.5,103.5,3.1,33.5,738.5,609.28,446.7
2018,9,23,14,0,912.0,91.0,3.2,33.4,719.0,556.27,406.4
2018,9,23,14,15,901.5,89.0,3.3,33.05,683.5,494.28,358.34
2018,9,23,14,30,891.0,87.0,3.4,32.7,648.0,431.78,308.1
2018,9,23,14,45,864.0,87.0,3.5,32.4,602.0,365.24,253.53
2018,9,23,15,0,837.0,87.0,3.6,32.1,556.0,297.23,197.06
2018,9,23,15,15,815.5,83.5,3.6,32.1,508.5,232.63,143.37
2018,9,23,15,30,794.0,80.0,3.6,32.1,461.0,170.19,94.98
2018,9,23,15,45,781.5,74.0,3.7,31.05,415.5,108.8,56.55
2018,9,23,16,0,769.0,68.0,3.8,30.0,370.0,56.6,41.97
2018,9,23,16,15,701.5,66.5,3.7,29.05,312.0,55.65,41.47
2018,9,23,16,30,634.0,65.0,3.6,28.1,254.0,50.41,37.23
2018,9,23,16,45,592.5,57.0,3.5,27.2,206.0,45.01,32.7
2018,9,23,17,0,551.0,49.0,3.4,26.3,158.0,39.43,27.82
2018,9,23,17,15,438.0,41.0,3.2,25.15,111.0,33.4,22.34
2018,9,23,17,30,325.0,33.0,3.0,24.0,64.0,27.48,15.79
2018,9,23,17,45,183.0,19.0,2.75,22.9,34.5,15.94,0.0
2018,9,23,18,0,41.0,5.0,2.5,21.8,5.0,4.27,0.0
2018,9,23,18,15,20.5,2.5,2.4,21.2,2.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.6,15.45,4.5,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.6,15.6,9.0,37.17,0.0
2018,9,24,6,15,109.5,23.0,0.75,16.35,32.0,114.69,17.67
2018,9,24,6,30,160.0,38.0,0.9,17.1,55.0,182.1,139.84
2018,9,24,6,45,285.0,50.0,1.1,17.8,102.0,286.09,230.97
2018,9,24,7,0,410.0,62.0,1.3,18.5,149.0,407.86,331.44
2018,9,24,7,15,453.5,71.5,1.35,19.4,192.0,472.14,382.36
2018,9,24,7,30,497.0,81.0,1.4,20.3,235.0,538.38,431.87
2018,9,24,7,45,536.5,92.0,1.45,21.2,285.0,604.53,478.88
2018,9,24,8,0,576.0,103.0,1.5,22.1,335.0,671.41,524.46
2018,9,24,8,15,536.5,128.0,1.55,23.25,365.5,673.46,521.9
2018,9,24,8,30,497.0,153.0,1.6,24.4,396.0,680.15,523.05
2018,9,24,8,45,498.5,169.5,1.65,25.6,433.0,711.3,540.89
2018,9,24,9,0,500.0,186.0,1.7,26.8,470.0,739.98,556.38
2018,9,24,9,15,524.5,192.5,1.8,27.7,509.0,777.48,579.34
2018,9,24,9,30,549.0,199.0,1.9,28.6,548.0,813.08,600.57
2018,9,24,9,45,584.5,198.5,2.0,29.55,588.0,858.0,627.68
2018,9,24,10,0,620.0,198.0,2.1,30.5,628.0,892.86,647.4
2018,9,24,10,15,575.5,225.0,2.1,31.0,636.0,864.26,625.46
2018,9,24,10,30,531.0,252.0,2.1,31.5,644.0,841.41,607.26
2018,9,24,10,45,548.0,252.0,2.1,32.0,666.0,848.5,610.38
2018,9,24,11,0,565.0,252.0,2.1,32.5,688.0,852.48,611.26
2018,9,24,11,15,611.5,238.0,2.05,32.7,716.5,873.3,624.01
2018,9,24,11,30,658.0,224.0,2.0,32.9,745.0,884.19,630.25
2018,9,24,11,45,721.5,197.5,1.95,33.1,770.5,892.71,634.79
2018,9,24,12,0,785.0,171.0,1.9,33.3,796.0,887.69,630.46
2018,9,24,12,15,862.0,133.5,1.85,33.4,816.5,884.62,627.89
2018,9,24,12,30,939.0,96.0,1.8,33.5,837.0,865.07,614.93
2018,9,24,12,45,932.0,98.0,1.75,33.6,823.0,820.09,585.87
2018,9,24,13,0,925.0,100.0,1.7,33.7,809.0,772.6,555.21
2018,9,24,13,15,919.5,99.0,1.65,33.65,788.0,721.03,519.89
2018,9,24,13,30,914.0,98.0,1.6,33.6,767.0,667.39,482.04
2018,9,24,13,45,906.0,96.0,1.6,33.6,738.0,609.58,440.46
2018,9,24,14,0,898.0,94.0,1.6,33.6,709.0,550.49,396.54
2018,9,24,14,15,848.0,103.0,1.6,33.4,660.0,480.45,343.87
2018,9,24,14,30,798.0,112.0,1.6,33.2,611.0,414.01,292.42
2018,9,24,14,45,759.5,112.5,1.6,33.05,562.0,348.59,240.41
2018,9,24,15,0,721.0,113.0,1.6,32.9,513.0,283.1,187.8
2018,9,24,15,15,754.5,97.0,1.6,32.9,484.0,230.24,142.47
2018,9,24,15,30,788.0,81.0,1.6,32.9,455.0,168.89,93.56
2018,9,24,15,45,701.5,87.0,1.65,32.15,393.0,107.27,57.79
2018,9,24,16,0,615.0,93.0,1.7,31.4,331.0,68.45,51.52
2018,9,24,16,15,565.5,85.5,1.7,30.45,280.0,64.14,48.29
2018,9,24,16,30,516.0,78.0,1.7,29.5,229.0,59.73,44.81
2018,9,24,16,45,448.0,68.0,1.7,28.55,180.0,53.04,39.24
2018,9,24,17,0,380.0,58.0,1.7,27.6,131.0,44.2,31.62
2018,9,24,17,15,282.0,45.0,1.65,26.3,90.0,34.52,23.08
2018,9,24,17,30,184.0,32.0,1.6,25.0,49.0,24.72,13.08
2018,9,24,17,45,104.0,18.5,1.6,23.7,27.0,15.79,0.0
2018,9,24,18,0,24.0,5.0,1.6,22.4,5.0,0.0,0.0
2018,9,24,18,15,12.0,2.5,1.55,21.8,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,25,5,45,33.5,4.0,0.45,17.0,4.5,0.0,0.0
2018,9,25,6,0,67.0,8.0,0.5,17.2,9.0,41.37,0.0
2018,9,25,6,15,179.0,19.5,0.55,18.15,35.5,149.59,3.84
2018,9,25,6,30,291.0,31.0,0.6,19.1,62.0,256.87,195.25
2018,9,25,6,45,265.0,40.0,0.7,20.05,80.5,257.47,205.24
2018,9,25,7,0,239.0,49.0,0.8,21.0,99.0,260.8,210.75
2018,9,25,7,15,120.5,72.0,0.8,21.8,97.5,192.08,154.61
2018,9,25,7,30,2.0,95.0,0.8,22.6,96.0,88.27,67.25
2018,9,25,7,45,44.0,126.0,0.8,23.4,143.5,168.75,133.59
2018,9,25,8,0,86.0,157.0,0.8,24.2,191.0,241.87,191.36
2018,9,25,8,15,283.0,156.0,0.75,25.4,290.0,455.47,355.51
2018,9,25,8,30,480.0,155.0,0.7,26.6,389.0,667.12,503.33
2018,9,25,8,45,674.5,118.0,0.7,27.8,480.5,830.42,605.9
2018,9,25,9,0,869.0,81.0,0.7,29.0,572.0,969.96,686.9
2018,9,25,9,15,883.5,83.5,0.65,29.7,613.0,998.9,697.72
2018,9,25,9,30,898.0,86.0,0.6,30.4,654.0,1024.36,707.84
2018,9,25,9,45,909.0,87.0,0.55,31.1,688.5,1040.73,712.5
2018,9,25,10,0,920.0,88.0,0.5,31.8,723.0,1053.21,715.03
2018,9,25,10,15,927.5,89.0,0.45,32.2,750.5,1058.09,714.16
2018,9,25,10,30,935.0,90.0,0.4,32.6,778.0,1058.82,711.18
2018,9,25,10,45,939.5,91.0,0.4,33.0,797.5,1052.35,705.52
2018,9,25,11,0,944.0,92.0,0.4,33.4,817.0,1041.71,697.74
2018,9,25,11,15,946.5,92.5,0.4,33.65,828.5,1024.42,686.79
2018,9,25,11,30,949.0,93.0,0.4,33.9,840.0,1003.11,673.74
2018,9,25,11,45,949.5,93.0,0.4,34.15,843.0,975.48,657.15
2018,9,25,12,0,950.0,93.0,0.4,34.4,846.0,944.14,638.48
2018,9,25,12,15,948.0,93.0,0.4,34.55,840.5,907.07,616.7
2018,9,25,12,30,946.0,93.0,0.4,34.7,835.0,866.75,592.91
2018,9,25,12,45,942.0,93.0,0.45,34.8,821.5,821.8,567.12
2018,9,25,13,0,938.0,93.0,0.5,34.9,808.0,774.13,539.26
2018,9,25,13,15,933.0,91.5,0.55,34.9,786.5,721.84,506.35
2018,9,25,13,30,928.0,90.0,0.6,34.9,765.0,667.43,470.45
2018,9,25,13,45,920.0,89.0,0.7,34.9,736.5,609.87,431.53
2018,9,25,14,0,912.0,88.0,0.8,34.9,708.0,550.96,389.83
2018,9,25,14,15,901.0,86.0,0.9,34.75,672.0,488.73,344.08
2018,9,25,14,30,890.0,84.0,1.0,34.6,636.0,426.07,295.89
2018,9,25,14,45,875.0,82.0,1.1,34.45,594.5,361.92,244.79
2018,9,25,15,0,860.0,80.0,1.2,34.3,553.0,298.36,192.89
2018,9,25,15,15,805.5,84.5,1.2,34.3,497.5,228.87,138.22
2018,9,25,15,30,751.0,89.0,1.2,34.3,442.0,169.21,94.68
2018,9,25,15,45,720.0,84.5,1.4,33.65,392.5,105.5,55.87
2018,9,25,16,0,689.0,80.0,1.6,33.0,343.0,59.92,44.14
2018,9,25,16,15,603.0,78.0,1.5,32.05,283.5,58.96,43.66
2018,9,25,16,30,517.0,76.0,1.4,31.1,224.0,58.35,43.33
2018,9,25,16,45,428.0,67.0,1.35,30.1,173.0,52.28,38.3
2018,9,25,17,0,339.0,58.0,1.3,29.1,122.0,44.01,31.2
2018,9,25,17,15,262.0,44.0,1.25,27.85,84.0,33.73,22.17
2018,9,25,17,30,185.0,30.0,1.2,26.6,46.0,23.22,11.22
2018,9,25,17,45,108.0,17.5,1.2,25.35,25.0,14.94,0.0
2018,9,25,18,0,31.0,5.0,1.2,24.1,4.0,0.0,0.0
2018,9,25,18,15,15.5,2.5,1.1,23.55,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.5,0.25,18.55,2.5,0.0,0.0
2018,9,26,6,0,24.0,5.0,0.3,18.7,5.0,16.67,0.0
2018,9,26,6,15,45.0,14.0,0.35,19.5,17.5,50.5,0.0
2018,9,26,6,30,66.0,23.0,0.4,20.3,30.0,81.79,59.04
2018,9,26,6,45,59.5,34.0,0.45,21.05,43.0,81.22,62.06
2018,9,26,7,0,53.0,45.0,0.5,21.8,56.0,90.73,70.7
2018,9,26,7,15,46.5,66.5,0.55,22.6,78.0,100.74,79.03
2018,9,26,7,30,40.0,88.0,0.6,23.4,100.0,120.37,94.65
2018,9,26,7,45,62.0,119.5,0.6,24.2,142.0,176.02,139.35
2018,9,26,8,0,84.0,151.0,0.6,25.0,184.0,232.8,183.36
2018,9,26,8,15,242.5,160.5,0.65,26.1,274.0,424.85,330.61
2018,9,26,8,30,401.0,170.0,0.7,27.2,364.0,611.16,462.22
2018,9,26,8,45,620.0,129.0,0.75,28.3,461.5,791.42,580.92
2018,9,26,9,0,839.0,88.0,0.8,29.4,559.0,960.86,682.88
2018,9,26,9,15,858.0,89.5,0.9,30.5,601.0,981.07,690.11
2018,9,26,9,30,877.0,91.0,1.0,31.6,643.0,1009.37,704.29
2018,9,26,9,45,884.5,94.0,1.05,32.7,676.5,1024.28,709.24
2018,9,26,10,0,892.0,97.0,1.1,33.8,710.0,1035.28,712.09
2018,9,26,10,15,896.0,99.5,1.1,34.45,735.5,1038.15,710.63
2018,9,26,10,30,900.0,102.0,1.1,35.1,761.0,1036.98,707.06
2018,9,26,10,45,879.5,114.5,1.05,35.75,772.0,1018.32,692.49
2018,9,26,11,0,859.0,127.0,1.0,36.4,783.0,1008.4,683.49
2018,9,26,11,15,864.0,127.0,1.0,36.7,795.5,993.43,673.5
2018,9,26,11,30,869.0,127.0,1.0,37.0,808.0,962.98,654.52
2018,9,26,11,45,844.0,139.0,1.0,37.3,802.5,937.07,638.47
2018,9,26,12,0,819.0,151.0,1.0,37.6,797.0,896.96,613.84
2018,9,26,12,15,800.0,159.0,0.9,37.7,786.5,855.88,587.68
2018,9,26,12,30,781.0,167.0,0.8,37.8,776.0,812.84,560.27
2018,9,26,12,45,811.0,151.0,0.75,37.85,774.0,783.54,541.82
2018,9,26,13,0,841.0,135.0,0.7,37.9,772.0,749.01,519.27
2018,9,26,13,15,836.0,131.5,0.55,37.85,750.5,697.64,484.01
2018,9,26,13,30,831.0,128.0,0.4,37.8,729.0,644.48,447.06
2018,9,26,13,45,821.5,124.0,0.3,37.7,698.5,586.76,407.0
2018,9,26,14,0,812.0,120.0,0.2,37.6,668.0,528.22,365.29
2018,9,26,14,15,744.5,132.5,0.3,37.35,615.0,455.81,315.06
2018,9,26,14,30,677.0,145.0,0.4,37.1,562.0,390.4,268.13
2018,9,26,14,45,610.5,153.0,0.45,36.85,509.5,328.21,222.12
2018,9,26,15,0,544.0,161.0,0.5,36.6,457.0,270.7,179.23
2018,9,26,15,15,631.0,128.5,0.5,36.6,443.5,224.42,139.33
2018,9,26,15,30,718.0,96.0,0.5,36.6,430.0,164.56,91.2
2018,9,26,15,45,652.0,95.0,0.9,35.6,372.5,107.81,59.47
2018,9,26,16,0,586.0,94.0,1.3,34.6,315.0,69.31,51.49
2018,9,26,16,15,518.5,87.5,1.45,33.5,261.5,65.67,48.9
2018,9,26,16,30,451.0,81.0,1.6,32.4,208.0,60.14,44.56
2018,9,26,16,45,411.0,68.0,1.7,31.25,165.5,51.24,37.21
2018,9,26,17,0,371.0,55.0,1.8,30.1,123.0,42.04,29.37
2018,9,26,17,15,273.5,42.5,1.75,28.8,83.5,32.69,21.1
2018,9,26,17,30,176.0,30.0,1.7,27.5,44.0,23.23,10.27
2018,9,26,17,45,95.5,16.0,1.6,26.2,23.0,13.66,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.35,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,27,5,45,18.5,3.5,0.85,20.4,3.5,0.0,0.0
2018,9,27,6,0,37.0,7.0,0.9,20.3,7.0,25.15,0.0
2018,9,27,6,15,100.5,16.5,1.05,20.65,25.0,96.96,0.0
2018,9,27,6,30,164.0,26.0,1.2,21.0,43.0,165.75,123.09
2018,9,27,6,45,125.5,35.0,1.35,21.3,52.5,139.65,110.15
2018,9,27,7,0,87.0,44.0,1.5,21.6,62.0,126.78,101.01
2018,9,27,7,15,62.5,66.5,1.5,22.0,81.0,126.06,100.48
2018,9,27,7,30,38.0,89.0,1.5,22.4,100.0,120.41,95.17
2018,9,27,7,45,25.0,107.5,1.55,22.75,115.5,129.7,102.06
2018,9,27,8,0,12.0,126.0,1.6,23.1,131.0,125.34,97.64
2018,9,27,8,15,36.0,152.0,1.5,23.75,169.0,187.84,147.92
2018,9,27,8,30,60.0,178.0,1.4,24.4,207.0,238.93,187.68
2018,9,27,8,45,282.0,172.0,1.3,25.05,327.0,483.34,377.22
2018,9,27,9,0,504.0,166.0,1.2,25.7,447.0,721.32,544.99
2018,9,27,9,15,664.5,135.0,1.15,26.4,534.0,861.64,632.67
2018,9,27,9,30,825.0,104.0,1.1,27.1,621.0,984.85,705.47
2018,9,27,9,45,793.5,122.0,1.1,27.8,641.0,977.33,695.74
2018,9,27,10,0,762.0,140.0,1.1,28.5,661.0,972.6,689.72
2018,9,27,10,15,737.0,157.0,1.1,28.9,676.5,962.51,681.35
2018,9,27,10,30,712.0,174.0,1.1,29.3,692.0,948.31,670.69
2018,9,27,10,45,722.0,175.0,1.15,29.7,712.0,947.94,669.64
2018,9,27,11,0,732.0,176.0,1.2,30.1,732.0,943.9,666.27
2018,9,27,11,15,679.0,203.5,1.2,30.2,725.5,903.31,640.26
2018,9,27,11,30,626.0,231.0,1.2,30.3,719.0,859.88,611.79
2018,9,27,11,45,624.5,234.0,1.25,30.45,722.5,838.67,598.49
2018,9,27,12,0,623.0,237.0,1.3,30.6,726.0,814.71,583.05
2018,9,27,12,15,735.5,183.0,1.3,30.65,756.5,829.99,594.98
2018,9,27,12,30,848.0,129.0,1.3,30.7,787.0,829.27,594.45
2018,9,27,12,45,859.5,121.0,1.35,30.75,778.0,783.77,565.77
2018,9,27,13,0,871.0,113.0,1.4,30.8,769.0,742.9,539.69
2018,9,27,13,15,769.0,152.0,1.4,30.85,719.5,670.77,488.71
2018,9,27,13,30,667.0,191.0,1.4,30.9,670.0,600.35,438.38
2018,9,27,13,45,654.5,185.0,1.45,31.0,639.5,546.16,399.56
2018,9,27,14,0,642.0,179.0,1.5,31.1,609.0,491.98,359.38
2018,9,27,14,15,646.5,165.5,1.55,31.05,579.0,439.34,319.14
2018,9,27,14,30,651.0,152.0,1.6,31.0,549.0,385.32,276.34
2018,9,27,14,45,697.5,127.0,1.65,31.0,526.5,334.17,233.22
2018,9,27,15,0,744.0,102.0,1.7,31.0,504.0,280.48,186.52
2018,9,27,15,15,687.0,105.0,1.7,31.0,451.0,215.82,135.24
2018,9,27,15,30,630.0,108.0,1.7,31.0,398.0,161.4,95.39
2018,9,27,15,45,589.5,101.5,1.85,30.3,348.5,107.86,63.28
2018,9,27,16,0,549.0,95.0,2.0,29.6,299.0,69.9,53.18
2018,9,27,16,15,544.0,82.0,2.0,28.7,258.5,61.84,46.75
2018,9,27,16,30,539.0,69.0,2.0,27.8,218.0,53.32,39.71
2018,9,27,16,45,477.0,59.5,2.0,26.9,171.0,46.79,34.16
2018,9,27,17,0,415.0,50.0,2.0,26.0,124.0,40.1,28.25
2018,9,27,17,15,317.0,39.0,2.0,25.05,84.0,31.8,20.64
2018,9,27,17,30,219.0,28.0,2.0,24.1,44.0,21.82,8.32
2018,9,27,17,45,118.5,15.5,2.0,23.1,23.0,13.23,0.0
2018,9,27,18,0,18.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.5,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.6,1.0,0.85,0.0
2018,9,28,6,15,4.5,5.5,1.25,15.9,6.0,7.2,0.0
2018,9,28,6,30,9.0,10.0,1.3,16.2,11.0,14.05,5.49
2018,9,28,6,45,4.5,17.0,1.3,16.55,17.5,17.39,8.97
2018,9,28,7,0,0.0,24.0,1.3,16.9,24.0,19.77,11.08
2018,9,28,7,15,0.0,26.0,1.25,17.4,26.0,21.42,12.58
2018,9,28,7,30,0.0,28.0,1.2,17.9,28.0,23.08,14.0
2018,9,28,7,45,9.0,52.5,1.1,18.4,56.0,51.08,37.98
2018,9,28,8,0,18.0,77.0,1.0,18.9,84.0,86.93,68.05
2018,9,28,8,15,11.5,70.5,1.0,19.65,75.0,74.11,56.75
2018,9,28,8,30,5.0,64.0,1.0,20.4,66.0,57.77,42.65
2018,9,28,8,45,6.5,98.5,1.0,21.15,101.5,89.13,68.1
2018,9,28,9,0,8.0,133.0,1.0,21.9,137.0,122.81,94.77
2018,9,28,9,15,8.0,160.5,1.1,22.7,165.0,148.72,114.68
2018,9,28,9,30,8.0,188.0,1.2,23.5,193.0,174.71,134.33
2018,9,28,9,45,35.0,219.5,1.3,24.3,243.0,249.87,192.61
2018,9,28,10,0,62.0,251.0,1.4,25.1,293.0,309.55,237.43
2018,9,28,10,15,64.5,284.0,1.5,25.85,329.5,345.45,262.74
2018,9,28,10,30,67.0,317.0,1.6,26.6,366.0,380.66,287.26
2018,9,28,10,45,132.0,332.5,1.7,27.3,431.5,478.95,358.98
2018,9,28,11,0,197.0,348.0,1.8,28.0,497.0,553.01,411.33
2018,9,28,11,15,437.0,274.5,1.95,28.55,611.5,736.27,542.42
2018,9,28,11,30,677.0,201.0,2.1,29.1,726.0,877.65,638.96
2018,9,28,11,45,797.0,149.5,2.25,29.6,769.5,903.72,654.49
2018,9,28,12,0,917.0,98.0,2.4,30.1,813.0,917.71,663.29
2018,9,28,12,15,913.5,98.5,2.5,30.4,807.0,880.76,639.23
2018,9,28,12,30,910.0,99.0,2.6,30.7,801.0,840.76,613.4
2018,9,28,12,45,904.0,99.5,2.7,31.0,787.0,796.01,584.15
2018,9,28,13,0,898.0,100.0,2.8,31.3,773.0,748.83,552.82
2018,9,28,13,15,893.0,98.5,2.9,31.3,752.0,698.22,517.19
2018,9,28,13,30,888.0,97.0,3.0,31.3,731.0,645.59,479.04
2018,9,28,13,45,881.5,95.0,3.15,31.3,703.0,589.89,437.58
2018,9,28,14,0,875.0,93.0,3.3,31.3,675.0,532.8,393.58
2018,9,28,14,15,865.0,90.5,3.4,30.95,640.5,472.59,346.1
2018,9,28,14,30,855.0,88.0,3.5,30.6,606.0,411.91,296.51
2018,9,28,14,45,840.0,85.5,3.65,30.3,565.0,346.82,242.2
2018,9,28,15,0,825.0,83.0,3.8,30.0,524.0,284.19,188.88
2018,9,28,15,15,803.0,80.0,3.8,30.0,478.0,220.84,135.85
2018,9,28,15,30,781.0,77.0,3.8,30.0,432.0,159.71,88.75
2018,9,28,15,45,751.5,72.5,3.9,28.6,382.5,99.43,52.92
2018,9,28,16,0,722.0,68.0,4.0,27.2,333.0,56.6,42.56
2018,9,28,16,15,680.0,63.5,3.95,26.2,282.5,53.58,40.25
2018,9,28,16,30,638.0,59.0,3.9,25.2,232.0,46.41,34.25
2018,9,28,16,45,549.0,53.0,3.8,24.15,179.0,42.11,30.55
2018,9,28,17,0,460.0,47.0,3.7,23.1,126.0,37.94,26.72
2018,9,28,17,15,338.0,36.5,3.55,22.1,83.5,29.83,19.15
2018,9,28,17,30,216.0,26.0,3.4,21.1,41.0,21.68,6.69
