Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,15,605.0,49.5,0.8,26.2,186.5,39.71,28.24
2018,10,18,16,30,522.0,45.0,0.8,24.9,135.0,36.55,25.37
2018,10,18,16,45,354.0,35.5,0.85,23.65,87.5,28.94,18.37
2018,10,18,17,0,186.0,26.0,0.9,22.4,40.0,20.22,7.21
2018,10,18,17,15,105.0,14.5,0.95,21.6,21.0,12.38,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,65.5,8.0,1.05,15.9,10.5,0.0,0.0
2018,10,19,6,30,131.0,16.0,1.0,16.4,21.0,96.31,0.0
2018,10,19,6,45,209.5,29.5,0.95,16.9,51.0,221.24,153.23
2018,10,19,7,0,288.0,43.0,0.9,17.4,81.0,302.78,241.28
2018,10,19,7,15,347.0,56.0,1.1,18.3,121.5,374.7,303.36
2018,10,19,7,30,406.0,69.0,1.3,19.2,162.0,451.01,365.34
2018,10,19,7,45,386.0,88.0,1.55,20.1,193.0,472.25,382.16
2018,10,19,8,0,366.0,107.0,1.8,21.0,224.0,490.0,394.92
2018,10,19,8,15,451.0,111.0,1.85,22.0,277.5,580.37,462.12
2018,10,19,8,30,536.0,115.0,1.9,23.0,331.0,673.67,527.29
2018,10,19,8,45,678.0,97.5,2.0,23.95,401.5,807.13,618.29
2018,10,19,9,0,820.0,80.0,2.1,24.9,472.0,926.29,695.1
2018,10,19,9,15,844.5,80.5,2.15,25.75,512.5,959.98,712.73
2018,10,19,9,30,869.0,81.0,2.2,26.6,553.0,979.15,721.49
2018,10,19,9,45,883.5,82.0,2.25,27.45,586.0,996.8,729.39
2018,10,19,10,0,898.0,83.0,2.3,28.3,619.0,1010.73,734.94
2018,10,19,10,15,907.0,84.0,2.3,28.85,644.5,1015.3,734.95
2018,10,19,10,30,916.0,85.0,2.3,29.4,670.0,1015.87,732.66
2018,10,19,10,45,922.0,86.5,2.3,29.9,688.5,1010.03,726.67
2018,10,19,11,0,928.0,88.0,2.3,30.4,707.0,1000.13,718.35
2018,10,19,11,15,931.0,88.0,2.2,30.75,716.5,981.61,704.14
2018,10,19,11,30,934.0,88.0,2.1,31.1,726.0,959.22,687.74
2018,10,19,11,45,934.5,88.0,2.0,31.45,727.5,930.83,667.7
2018,10,19,12,0,935.0,88.0,1.9,31.8,729.0,898.88,645.56
2018,10,19,12,15,932.0,88.0,1.75,31.9,722.0,860.65,619.62
2018,10,19,12,30,929.0,88.0,1.6,32.0,715.0,819.4,591.76
2018,10,19,12,45,922.5,88.0,1.45,32.15,699.5,772.76,560.23
2018,10,19,13,0,916.0,88.0,1.3,32.3,684.0,723.8,526.06
2018,10,19,13,15,908.5,87.0,1.2,32.25,661.0,671.1,488.53
2018,10,19,13,30,901.0,86.0,1.1,32.2,638.0,616.69,448.87
2018,10,19,13,45,890.0,84.5,0.95,32.1,608.0,558.47,405.19
2018,10,19,14,0,879.0,83.0,0.8,32.0,578.0,499.44,359.65
2018,10,19,14,15,863.5,81.0,0.8,31.8,541.5,437.19,311.51
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,374.74,261.5
2018,10,19,14,45,826.5,76.0,0.75,31.4,462.5,310.27,208.66
2018,10,19,15,0,805.0,73.0,0.7,31.2,420.0,247.49,156.79
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.0,185.39,107.48
2018,10,19,15,30,746.0,67.0,0.7,31.2,328.0,126.56,66.34
2018,10,19,15,45,678.5,65.0,0.75,30.15,275.5,66.75,37.67
2018,10,19,16,0,611.0,63.0,0.8,29.1,223.0,49.56,36.28
2018,10,19,16,15,416.5,60.5,0.85,27.8,159.0,47.64,34.68
2018,10,19,16,30,222.0,58.0,0.9,26.5,95.0,43.61,31.02
2018,10,19,16,45,165.0,42.0,0.95,25.25,64.5,32.55,21.05
2018,10,19,17,0,108.0,26.0,1.0,24.0,34.0,20.39,5.83
2018,10,19,17,15,63.5,14.5,1.05,23.3,18.0,12.38,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.6,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,21.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,6,15,39.0,7.0,0.95,16.85,8.5,0.0,0.0
2018,10,20,6,30,78.0,14.0,0.9,17.4,17.0,61.16,0.0
2018,10,20,6,45,190.0,29.0,0.85,17.95,50.0,206.03,137.07
2018,10,20,7,0,302.0,44.0,0.8,18.5,83.0,315.29,249.19
2018,10,20,7,15,361.0,55.0,1.05,19.5,122.0,384.31,309.01
2018,10,20,7,30,420.0,66.0,1.3,20.5,161.0,463.53,372.87
2018,10,20,7,45,383.0,87.0,1.5,21.45,189.0,468.49,376.95
2018,10,20,8,0,346.0,108.0,1.7,22.4,217.0,473.87,379.82
2018,10,20,8,15,380.0,121.0,1.7,23.45,258.0,529.05,419.81
2018,10,20,8,30,414.0,134.0,1.7,24.5,299.0,584.44,458.04
2018,10,20,8,45,533.5,126.0,1.75,25.5,363.0,694.29,534.72
2018,10,20,9,0,653.0,118.0,1.8,26.5,427.0,818.02,616.32
2018,10,20,9,15,764.5,98.0,1.7,27.45,488.5,902.49,666.59
2018,10,20,9,30,876.0,78.0,1.6,28.4,550.0,981.32,711.3
2018,10,20,9,45,887.5,80.5,1.55,29.35,582.5,997.92,716.0
2018,10,20,10,0,899.0,83.0,1.5,30.3,615.0,1010.72,719.03
2018,10,20,10,15,907.5,83.5,1.4,30.7,640.0,1014.11,717.11
2018,10,20,10,30,916.0,84.0,1.3,31.1,665.0,1013.53,712.96
2018,10,20,10,45,921.5,85.0,1.2,31.5,682.5,1006.59,705.09
2018,10,20,11,0,927.0,86.0,1.1,31.9,700.0,995.62,695.0
2018,10,20,11,15,930.0,86.5,1.1,32.05,710.0,977.71,683.36
2018,10,20,11,30,933.0,87.0,1.1,32.2,720.0,955.92,669.55
2018,10,20,11,45,933.5,87.0,1.1,32.35,721.5,927.56,651.81
2018,10,20,12,0,934.0,87.0,1.1,32.5,723.0,895.66,631.95
2018,10,20,12,15,932.0,86.5,1.1,32.5,716.0,857.75,608.68
2018,10,20,12,30,930.0,86.0,1.1,32.5,709.0,816.78,583.35
2018,10,20,12,45,925.5,85.5,1.15,32.5,694.0,771.08,555.34
2018,10,20,13,0,921.0,85.0,1.2,32.5,679.0,722.9,524.28
2018,10,20,13,15,913.5,84.0,1.25,32.35,656.5,670.05,488.23
2018,10,20,13,30,906.0,83.0,1.3,32.2,634.0,615.46,449.7
2018,10,20,13,45,895.0,81.5,1.35,32.1,604.0,557.07,406.94
2018,10,20,14,0,884.0,80.0,1.4,32.0,574.0,497.86,361.91
2018,10,20,14,15,868.5,78.0,1.4,31.75,537.0,435.78,313.11
2018,10,20,14,30,853.0,76.0,1.4,31.5,500.0,372.76,261.96
2018,10,20,14,45,831.0,73.5,1.45,31.2,458.0,308.41,208.8
2018,10,20,15,0,809.0,71.0,1.5,30.9,416.0,245.79,156.59
2018,10,20,15,15,779.0,67.5,1.5,30.9,369.5,183.03,106.23
2018,10,20,15,30,749.0,64.0,1.5,30.9,323.0,123.62,64.37
2018,10,20,15,45,704.5,59.5,1.45,29.95,274.0,66.57,37.6
2018,10,20,16,0,660.0,55.0,1.4,29.0,225.0,47.61,34.65
2018,10,20,16,15,552.5,51.5,1.3,27.7,173.0,41.18,29.22
2018,10,20,16,30,445.0,48.0,1.2,26.4,121.0,38.98,27.11
2018,10,20,16,45,299.0,36.0,1.1,25.1,77.5,29.46,18.39
2018,10,20,17,0,153.0,24.0,1.0,23.8,34.0,18.65,3.13
2018,10,20,17,15,85.5,13.5,1.0,23.15,18.0,11.52,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.5,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,15,52.5,6.5,0.75,16.3,8.0,0.0,0.0
2018,10,21,6,30,105.0,13.0,0.7,16.7,16.0,77.32,0.0
2018,10,21,6,45,217.0,24.0,0.65,17.1,46.5,217.35,138.8
2018,10,21,7,0,329.0,35.0,0.6,17.5,77.0,325.64,257.16
2018,10,21,7,15,321.5,43.5,0.7,18.15,99.5,343.84,277.3
2018,10,21,7,30,314.0,52.0,0.8,18.8,122.0,350.75,285.62
2018,10,21,7,45,160.0,76.0,0.9,19.45,112.0,243.7,198.89
2018,10,21,8,0,6.0,100.0,1.0,20.1,102.0,98.21,76.24
2018,10,21,8,15,204.0,113.5,1.1,21.05,194.0,337.83,274.64
2018,10,21,8,30,402.0,127.0,1.2,22.0,286.0,564.29,446.56
2018,10,21,8,45,616.0,100.5,1.3,22.9,375.0,750.96,576.7
2018,10,21,9,0,830.0,74.0,1.4,23.8,464.0,926.57,690.99
2018,10,21,9,15,847.0,76.5,1.45,24.75,502.5,955.49,704.21
2018,10,21,9,30,864.0,79.0,1.5,25.7,541.0,969.84,709.66
2018,10,21,9,45,875.5,81.0,1.55,26.65,573.0,985.66,716.24
2018,10,21,10,0,887.0,83.0,1.6,27.6,605.0,997.75,720.47
2018,10,21,10,15,895.5,84.5,1.65,28.0,630.0,1002.38,721.68
2018,10,21,10,30,904.0,86.0,1.7,28.4,655.0,1003.05,720.63
2018,10,21,10,45,909.0,87.0,1.7,28.8,672.5,995.7,714.04
2018,10,21,11,0,914.0,88.0,1.7,29.2,690.0,984.39,705.24
2018,10,21,11,15,916.5,88.5,1.75,29.45,699.5,966.22,693.37
2018,10,21,11,30,919.0,89.0,1.8,29.7,709.0,944.26,679.24
2018,10,21,11,45,919.5,89.5,1.8,30.0,710.5,916.82,660.97
2018,10,21,12,0,920.0,90.0,1.8,30.3,712.0,885.87,640.55
2018,10,21,12,15,914.5,90.5,1.85,30.35,704.0,846.67,615.88
2018,10,21,12,30,909.0,91.0,1.9,30.4,696.0,804.69,589.2
2018,10,21,12,45,900.0,92.5,1.95,30.4,680.5,758.63,559.6
2018,10,21,13,0,891.0,94.0,2.0,30.4,665.0,710.48,526.77
2018,10,21,13,15,883.0,92.5,2.05,30.3,642.0,658.14,489.61
2018,10,21,13,30,875.0,91.0,2.1,30.2,619.0,604.23,450.14
2018,10,21,13,45,863.0,90.0,2.2,30.1,589.5,549.03,408.52
2018,10,21,14,0,851.0,89.0,2.3,30.0,560.0,490.6,363.01
2018,10,21,14,15,835.0,86.5,2.35,29.7,524.0,428.77,313.53
2018,10,21,14,30,819.0,84.0,2.4,29.4,488.0,367.41,262.76
2018,10,21,14,45,796.5,81.0,2.5,29.1,446.0,304.48,209.82
2018,10,21,15,0,774.0,78.0,2.6,28.8,404.0,243.4,158.12
2018,10,21,15,15,742.0,74.5,2.6,28.8,358.5,182.54,108.71
2018,10,21,15,30,710.0,71.0,2.6,28.8,313.0,121.5,65.02
2018,10,21,15,45,663.5,65.5,2.55,27.7,264.5,65.64,38.2
2018,10,21,16,0,617.0,60.0,2.5,26.6,216.0,47.45,34.88
2018,10,21,16,15,522.0,54.0,2.2,25.35,166.0,43.17,31.19
2018,10,21,16,30,427.0,48.0,1.9,24.1,116.0,39.05,27.39
2018,10,21,16,45,279.5,35.5,1.55,22.85,73.5,29.09,18.12
2018,10,21,17,0,132.0,23.0,1.2,21.6,31.0,17.86,0.58
2018,10,21,17,15,66.0,11.5,1.15,20.9,15.5,9.82,0.0
2018,10,21,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,6,15,64.5,7.0,0.95,12.75,9.0,0.0,0.0
2018,10,22,6,30,129.0,14.0,1.1,13.3,18.0,93.3,0.0
2018,10,22,6,45,242.0,23.0,1.2,13.8,47.0,231.46,141.74
2018,10,22,7,0,355.0,32.0,1.3,14.3,76.0,340.64,273.23
2018,10,22,7,15,331.5,33.5,1.35,14.85,89.0,336.14,276.45
2018,10,22,7,30,308.0,35.0,1.4,15.4,102.0,328.68,273.23
2018,10,22,7,45,154.0,44.0,1.5,15.95,77.5,209.96,175.25
2018,10,22,8,0,0.0,53.0,1.6,16.5,53.0,43.86,31.63
2018,10,22,8,15,2.0,76.5,1.6,17.3,77.5,66.51,50.8
2018,10,22,8,30,4.0,100.0,1.6,18.1,102.0,91.13,71.12
2018,10,22,8,45,12.5,132.5,1.65,18.85,138.5,131.9,104.6
2018,10,22,9,0,21.0,165.0,1.7,19.6,175.0,173.35,137.86
2018,10,22,9,15,41.0,187.0,1.75,20.45,208.0,232.98,185.23
2018,10,22,9,30,61.0,209.0,1.8,21.3,241.0,276.0,218.41
2018,10,22,9,45,104.0,230.0,1.85,22.1,289.0,340.4,268.26
2018,10,22,10,0,147.0,251.0,1.9,22.9,337.0,425.59,332.01
2018,10,22,10,15,395.0,209.0,1.9,23.55,453.0,660.69,507.78
2018,10,22,10,30,643.0,167.0,1.9,24.2,569.0,858.74,644.0
2018,10,22,10,45,779.5,126.5,1.9,24.8,627.0,926.37,684.68
2018,10,22,11,0,916.0,86.0,1.9,25.4,685.0,982.73,718.43
2018,10,22,11,15,919.0,87.0,1.9,25.95,695.0,965.58,704.73
2018,10,22,11,30,922.0,88.0,1.9,26.5,705.0,944.6,689.53
2018,10,22,11,45,922.0,88.0,1.9,27.0,706.0,916.08,669.74
2018,10,22,12,0,922.0,88.0,1.9,27.5,707.0,884.1,647.83
2018,10,22,12,15,920.0,88.0,1.9,27.8,700.5,847.17,623.2
2018,10,22,12,30,918.0,88.0,1.9,28.1,694.0,807.2,596.49
2018,10,22,12,45,914.0,86.5,1.9,28.35,679.0,761.33,565.8
2018,10,22,13,0,910.0,85.0,1.9,28.6,664.0,713.02,532.04
2018,10,22,13,15,902.5,84.0,2.0,28.55,641.5,660.77,494.91
2018,10,22,13,30,895.0,83.0,2.1,28.5,619.0,606.83,455.26
2018,10,22,13,45,884.0,81.5,2.15,28.4,589.0,549.12,411.32
2018,10,22,14,0,873.0,80.0,2.2,28.3,559.0,490.62,365.19
2018,10,22,14,15,857.0,78.5,2.3,28.05,523.0,429.24,315.62
2018,10,22,14,30,841.0,77.0,2.4,27.8,487.0,367.71,264.23
2018,10,22,14,45,819.0,74.0,2.5,27.5,445.0,303.77,209.95
2018,10,22,15,0,797.0,71.0,2.6,27.2,403.0,241.59,156.85
2018,10,22,15,15,766.0,67.5,2.6,27.2,357.0,179.6,106.12
2018,10,22,15,30,735.0,64.0,2.6,27.2,311.0,121.09,64.33
2018,10,22,15,45,687.0,59.5,2.75,26.05,262.5,65.05,38.0
2018,10,22,16,0,639.0,55.0,2.9,24.9,214.0,43.76,31.97
2018,10,22,16,15,539.0,50.5,2.85,23.75,164.0,40.5,29.1
2018,10,22,16,30,439.0,46.0,2.8,22.6,114.0,37.51,26.2
2018,10,22,16,45,268.5,33.0,2.75,21.45,70.0,26.96,16.3
2018,10,22,17,0,98.0,20.0,2.7,20.3,26.0,15.51,0.0
2018,10,22,17,15,49.0,10.0,2.7,19.55,13.0,8.54,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,60.5,7.0,1.55,11.75,8.5,0.0,0.0
2018,10,23,6,30,121.0,14.0,1.6,12.1,17.0,88.23,0.0
2018,10,23,6,45,266.0,26.0,1.7,12.45,52.0,248.21,141.48
2018,10,23,7,0,411.0,38.0,1.8,12.8,87.0,388.01,311.74
2018,10,23,7,15,452.5,45.0,1.75,13.45,122.5,446.24,365.75
2018,10,23,7,30,494.0,52.0,1.7,14.1,158.0,505.82,415.52
2018,10,23,7,45,263.5,76.5,1.7,14.75,134.5,353.36,293.8
2018,10,23,8,0,33.0,101.0,1.7,15.4,111.0,135.78,110.11
2018,10,23,8,15,94.0,125.0,1.65,16.2,160.0,236.25,195.04
2018,10,23,8,30,155.0,149.0,1.6,17.0,209.0,322.66,264.85
2018,10,23,8,45,198.0,168.5,1.6,17.85,254.0,387.48,314.9
2018,10,23,9,0,241.0,188.0,1.6,18.7,299.0,473.92,379.51
2018,10,23,9,15,453.0,159.0,1.6,19.6,389.5,666.92,524.33
2018,10,23,9,30,665.0,130.0,1.6,20.5,480.0,853.03,650.86
2018,10,23,9,45,765.0,110.0,1.6,21.35,535.5,928.0,695.7
2018,10,23,10,0,865.0,90.0,1.6,22.2,591.0,994.11,734.6
2018,10,23,10,15,873.5,91.0,1.6,22.9,615.5,986.49,725.72
2018,10,23,10,30,882.0,92.0,1.6,23.6,640.0,986.52,722.89
2018,10,23,10,45,849.5,105.5,1.65,24.25,645.0,969.02,709.69
2018,10,23,11,0,817.0,119.0,1.7,24.9,650.0,936.69,687.2
2018,10,23,11,15,754.5,142.5,1.8,25.3,638.0,890.92,657.24
2018,10,23,11,30,692.0,166.0,1.9,25.7,626.0,837.55,621.97
2018,10,23,11,45,665.0,175.5,2.0,26.05,618.5,799.49,596.76
2018,10,23,12,0,638.0,185.0,2.1,26.4,611.0,759.89,569.16
2018,10,23,12,15,692.0,164.0,2.25,26.45,621.5,754.24,567.08
2018,10,23,12,30,746.0,143.0,2.4,26.5,632.0,741.8,559.66
2018,10,23,12,45,772.0,131.0,2.55,26.55,627.5,708.83,537.09
2018,10,23,13,0,798.0,119.0,2.7,26.6,623.0,675.38,513.43
2018,10,23,13,15,681.5,149.5,2.85,26.4,569.5,590.82,451.07
2018,10,23,13,30,565.0,180.0,3.0,26.2,516.0,506.69,388.07
2018,10,23,13,45,474.5,194.5,3.1,26.0,467.0,436.76,334.59
2018,10,23,14,0,384.0,209.0,3.2,25.8,418.0,368.5,281.75
2018,10,23,14,15,358.0,198.0,3.2,25.45,383.0,321.31,244.27
2018,10,23,14,30,332.0,187.0,3.2,25.1,348.0,276.83,208.28
2018,10,23,14,45,230.5,178.5,3.15,24.75,285.5,215.84,161.22
2018,10,23,15,0,129.0,170.0,3.1,24.4,223.0,166.09,124.27
2018,10,23,15,15,269.0,133.5,3.1,24.4,228.0,148.37,103.79
2018,10,23,15,30,409.0,97.0,3.1,24.4,233.0,111.63,70.13
2018,10,23,15,45,434.0,84.5,2.85,23.55,208.5,71.81,47.75
2018,10,23,16,0,459.0,72.0,2.6,22.7,184.0,56.41,43.16
2018,10,23,16,15,330.0,62.5,2.25,21.75,133.5,47.13,35.03
2018,10,23,16,30,201.0,53.0,1.9,20.8,83.0,40.03,28.5
2018,10,23,16,45,127.0,36.0,1.55,19.85,52.5,27.98,17.03
2018,10,23,17,0,53.0,19.0,1.2,18.9,22.0,15.03,0.0
2018,10,23,17,15,26.5,9.5,1.2,18.25,11.0,8.11,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,24,6,15,29.5,3.5,0.65,12.4,4.0,0.0,0.0
2018,10,24,6,30,59.0,7.0,0.6,13.0,8.0,43.16,0.0
2018,10,24,6,45,43.0,11.5,0.55,13.55,13.5,51.34,22.06
2018,10,24,7,0,27.0,16.0,0.5,14.1,19.0,38.35,26.6
2018,10,24,7,15,25.5,23.5,0.55,15.0,27.5,46.49,34.43
2018,10,24,7,30,24.0,31.0,0.6,15.9,36.0,45.56,34.02
2018,10,24,7,45,207.0,58.5,0.65,16.8,120.0,278.74,231.66
2018,10,24,8,0,390.0,86.0,0.7,17.7,204.0,482.65,391.26
2018,10,24,8,15,501.5,90.0,0.6,18.65,266.5,606.67,478.59
2018,10,24,8,30,613.0,94.0,0.5,19.6,329.0,726.8,558.13
2018,10,24,8,45,715.5,84.5,0.4,20.55,389.5,822.73,616.39
2018,10,24,9,0,818.0,75.0,0.3,21.5,450.0,913.85,668.48
2018,10,24,9,15,852.5,73.0,0.35,22.7,492.0,942.51,681.51
2018,10,24,9,30,887.0,71.0,0.4,23.9,534.0,979.1,700.26
2018,10,24,9,45,894.5,74.0,0.5,25.1,565.0,992.36,705.44
2018,10,24,10,0,902.0,77.0,0.6,26.3,596.0,1001.77,708.7
2018,10,24,10,15,909.5,78.0,0.8,26.8,620.5,1004.7,712.24
2018,10,24,10,30,917.0,79.0,1.0,27.3,645.0,1003.66,713.27
2018,10,24,10,45,921.5,80.0,1.15,27.85,662.0,995.71,708.8
2018,10,24,11,0,926.0,81.0,1.3,28.4,679.0,983.79,701.86
2018,10,24,11,15,927.5,81.5,1.5,28.5,687.5,964.52,692.2
2018,10,24,11,30,929.0,82.0,1.7,28.6,696.0,941.49,679.87
2018,10,24,11,45,928.5,82.5,1.85,28.7,697.0,913.02,663.15
2018,10,24,12,0,928.0,83.0,2.0,28.8,698.0,881.09,643.94
2018,10,24,12,15,925.5,82.5,2.2,28.7,690.5,843.11,621.35
2018,10,24,12,30,923.0,82.0,2.4,28.6,683.0,802.14,596.22
2018,10,24,12,45,918.0,81.0,2.55,28.55,667.5,756.02,566.56
2018,10,24,13,0,913.0,80.0,2.7,28.5,652.0,707.52,533.56
2018,10,24,13,15,904.0,79.0,2.85,28.3,628.5,654.35,495.35
2018,10,24,13,30,895.0,78.0,3.0,28.1,605.0,599.66,454.65
2018,10,24,13,45,882.5,76.5,3.2,27.9,575.0,541.37,409.93
2018,10,24,14,0,870.0,75.0,3.4,27.7,545.0,482.47,362.99
2018,10,24,14,15,853.0,73.5,3.4,27.5,508.5,421.4,312.44
2018,10,24,14,30,836.0,72.0,3.4,27.3,472.0,359.65,259.94
2018,10,24,14,45,813.0,69.5,3.45,27.05,430.5,296.44,205.53
2018,10,24,15,0,790.0,67.0,3.5,26.8,389.0,235.11,152.63
2018,10,24,15,15,759.0,63.5,3.5,26.8,343.5,173.8,102.21
2018,10,24,15,30,728.0,60.0,3.5,26.8,298.0,115.97,60.89
2018,10,24,15,45,612.5,63.0,3.15,25.95,241.5,61.07,36.38
2018,10,24,16,0,497.0,66.0,2.8,25.1,185.0,51.86,38.82
2018,10,24,16,15,336.0,58.5,2.4,24.0,131.0,44.3,32.24
2018,10,24,16,30,175.0,51.0,2.0,22.9,77.0,39.21,27.47
2018,10,24,16,45,145.5,34.5,1.6,21.75,50.5,26.46,15.36
2018,10,24,17,0,116.0,18.0,1.2,20.6,24.0,14.02,0.0
2018,10,24,17,15,58.0,9.0,1.2,20.05,12.0,7.68,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.85,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.2,15.0,92.99,0.0
2018,10,25,6,45,261.0,23.5,1.0,14.5,47.0,238.89,101.94
2018,10,25,7,0,392.0,34.0,1.1,14.8,79.0,369.93,291.1
2018,10,25,7,15,482.0,41.5,1.05,15.35,123.5,464.04,373.24
2018,10,25,7,30,572.0,49.0,1.0,15.9,168.0,564.07,452.3
2018,10,25,7,45,597.5,58.0,0.9,16.45,210.5,616.97,491.48
2018,10,25,8,0,623.0,67.0,0.8,17.0,253.0,669.44,527.93
2018,10,25,8,15,672.5,70.5,0.9,17.95,301.0,735.04,573.17
2018,10,25,8,30,722.0,74.0,1.0,18.9,349.0,794.65,612.31
2018,10,25,8,45,783.0,70.0,1.05,19.85,399.0,861.04,654.06
2018,10,25,9,0,844.0,66.0,1.1,20.8,449.0,915.07,686.12
2018,10,25,9,15,857.0,69.0,1.25,21.9,486.0,940.54,700.09
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,962.67,712.01
2018,10,25,9,45,878.5,75.0,1.55,24.1,554.0,976.77,718.62
2018,10,25,10,0,887.0,78.0,1.7,25.2,585.0,987.1,722.84
2018,10,25,10,15,896.0,79.0,1.75,25.9,609.5,991.5,723.11
2018,10,25,10,30,905.0,80.0,1.8,26.6,634.0,991.99,721.07
2018,10,25,10,45,910.5,80.0,1.9,27.35,650.5,983.88,714.22
2018,10,25,11,0,916.0,80.0,2.0,28.1,667.0,971.87,705.05
2018,10,25,11,15,919.5,80.0,2.05,28.45,676.5,954.08,692.86
2018,10,25,11,30,923.0,80.0,2.1,28.8,686.0,932.49,678.37
2018,10,25,11,45,923.5,80.0,2.15,29.15,687.0,904.54,659.81
2018,10,25,12,0,924.0,80.0,2.2,29.5,688.0,873.1,639.03
2018,10,25,12,15,921.0,79.5,2.25,29.7,680.5,834.94,614.11
2018,10,25,12,30,918.0,79.0,2.3,29.9,673.0,793.85,587.1
2018,10,25,12,45,912.0,79.0,2.4,30.05,658.0,748.39,557.3
2018,10,25,13,0,906.0,79.0,2.5,30.2,643.0,700.61,524.32
2018,10,25,13,15,898.5,78.0,2.6,30.2,620.5,648.79,486.81
2018,10,25,13,30,891.0,77.0,2.7,30.2,598.0,595.3,446.88
2018,10,25,13,45,880.0,75.5,2.8,30.2,568.5,538.08,402.87
2018,10,25,14,0,869.0,74.0,2.9,30.2,539.0,480.09,356.74
2018,10,25,14,15,853.0,72.5,2.95,29.95,503.5,419.57,307.41
2018,10,25,14,30,837.0,71.0,3.0,29.7,468.0,358.27,255.98
2018,10,25,14,45,815.0,68.5,3.05,29.5,427.0,295.38,202.37
2018,10,25,15,0,793.0,66.0,3.1,29.3,386.0,234.24,150.14
2018,10,25,15,15,761.5,62.5,3.1,29.3,340.5,172.76,100.19
2018,10,25,15,30,730.0,59.0,3.1,29.3,295.0,114.81,59.34
2018,10,25,15,45,682.5,54.5,2.8,28.3,247.5,59.42,34.07
2018,10,25,16,0,635.0,50.0,2.5,27.3,200.0,43.55,31.4
2018,10,25,16,15,450.5,49.0,2.15,25.95,143.0,39.08,27.51
2018,10,25,16,30,266.0,48.0,1.8,24.6,86.0,36.68,25.07
2018,10,25,16,45,155.0,32.0,1.45,23.25,52.0,24.62,13.46
2018,10,25,17,0,44.0,16.0,1.1,21.9,18.0,12.73,0.0
2018,10,25,17,15,22.0,8.0,1.1,21.3,9.0,6.83,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.55,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.0,12.0,74.64,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.4,45.5,237.29,76.82
2018,10,26,7,0,424.0,32.0,0.8,17.8,79.0,390.68,300.52
2018,10,26,7,15,486.0,40.5,0.95,18.85,120.0,465.6,368.29
2018,10,26,7,30,548.0,49.0,1.1,19.9,161.0,544.53,431.48
2018,10,26,7,45,457.5,72.5,1.25,20.9,182.5,516.97,412.32
2018,10,26,8,0,367.0,96.0,1.4,21.9,204.0,476.54,381.62
2018,10,26,8,15,443.5,102.0,1.4,22.9,254.0,560.97,444.21
2018,10,26,8,30,520.0,108.0,1.4,23.9,304.0,647.9,504.36
2018,10,26,8,45,675.0,87.5,1.35,24.9,372.5,787.2,597.48
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,912.72,675.36
2018,10,26,9,15,844.0,70.0,1.35,26.75,477.5,928.26,680.82
2018,10,26,9,30,858.0,73.0,1.4,27.6,514.0,951.17,692.33
2018,10,26,9,45,847.5,81.0,1.45,28.45,539.0,964.1,697.3
2018,10,26,10,0,837.0,89.0,1.5,29.3,564.0,961.94,692.87
2018,10,26,10,15,823.0,98.0,1.55,29.75,581.5,953.57,685.94
2018,10,26,10,30,809.0,107.0,1.6,30.2,599.0,941.34,676.77
2018,10,26,10,45,847.5,97.5,1.7,30.65,625.5,954.14,684.33
2018,10,26,11,0,886.0,88.0,1.8,31.1,652.0,951.87,682.14
2018,10,26,11,15,895.5,86.0,1.85,31.35,663.0,937.76,672.65
2018,10,26,11,30,905.0,84.0,1.9,31.6,674.0,919.72,660.88
2018,10,26,11,45,904.0,84.5,1.95,31.85,674.5,891.49,642.64
2018,10,26,12,0,903.0,85.0,2.0,32.1,675.0,859.92,622.31
2018,10,26,12,15,878.5,92.0,2.05,32.15,661.5,813.42,592.58
2018,10,26,12,30,854.0,99.0,2.1,32.2,648.0,771.89,565.93
2018,10,26,12,45,801.0,114.0,2.15,32.2,619.5,709.84,524.33
2018,10,26,13,0,748.0,129.0,2.2,32.2,591.0,650.98,482.6
2018,10,26,13,15,781.0,113.5,2.25,32.05,580.5,614.01,456.6
2018,10,26,13,30,814.0,98.0,2.3,31.9,570.0,573.94,427.06
2018,10,26,13,45,813.5,92.0,2.35,31.8,543.5,520.62,386.52
2018,10,26,14,0,813.0,86.0,2.4,31.7,517.0,465.69,343.37
2018,10,26,14,15,760.5,90.5,2.4,31.45,472.5,398.37,290.17
2018,10,26,14,30,708.0,95.0,2.4,31.2,428.0,333.73,238.0
2018,10,26,14,45,713.5,85.5,2.4,30.95,395.5,279.36,191.49
2018,10,26,15,0,719.0,76.0,2.4,30.7,363.0,226.49,145.77
2018,10,26,15,15,682.5,72.5,2.4,30.7,319.0,165.68,97.26
2018,10,26,15,30,646.0,69.0,2.4,30.7,275.0,111.81,59.77
2018,10,26,15,45,543.0,68.0,2.1,29.6,222.0,62.77,38.5
2018,10,26,16,0,440.0,67.0,1.8,28.5,169.0,52.63,38.84
2018,10,26,16,15,360.0,56.0,1.6,27.3,126.5,42.69,30.33
2018,10,26,16,30,280.0,45.0,1.4,26.1,84.0,34.54,23.05
2018,10,26,16,45,199.0,31.0,1.2,24.9,53.0,24.0,12.47
2018,10,26,17,0,118.0,17.0,1.0,23.7,22.0,14.51,0.0
2018,10,26,17,15,59.0,8.5,1.0,23.15,11.0,7.26,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.55,18.05,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.5,18.4,11.0,56.36,0.0
2018,10,27,6,45,208.0,22.5,0.5,18.8,41.0,198.01,38.1
2018,10,27,7,0,340.0,35.0,0.5,19.2,71.0,332.74,253.11
2018,10,27,7,15,454.0,42.0,0.55,20.0,117.0,442.91,347.38
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,560.29,437.44
2018,10,27,7,45,562.0,60.5,0.7,21.6,198.0,589.83,460.21
2018,10,27,8,0,556.0,72.0,0.8,22.4,233.0,616.79,480.03
2018,10,27,8,15,488.5,97.0,0.8,23.35,256.0,594.41,461.94
2018,10,27,8,30,421.0,122.0,0.8,24.3,279.0,574.7,445.45
2018,10,27,8,45,542.5,113.0,0.75,25.3,339.5,692.99,525.93
2018,10,27,9,0,664.0,104.0,0.7,26.3,400.0,806.94,597.17
2018,10,27,9,15,757.0,89.0,0.8,27.1,454.0,878.29,640.44
2018,10,27,9,30,850.0,74.0,0.9,27.9,508.0,943.62,679.36
2018,10,27,9,45,865.5,75.0,1.0,28.7,540.0,961.77,688.13
2018,10,27,10,0,881.0,76.0,1.1,29.5,572.0,976.33,695.31
2018,10,27,10,15,890.0,77.0,1.25,29.95,596.5,980.72,698.03
2018,10,27,10,30,899.0,78.0,1.4,30.4,621.0,981.24,698.47
2018,10,27,10,45,904.5,79.0,1.5,30.85,638.0,974.44,693.64
2018,10,27,11,0,910.0,80.0,1.6,31.3,655.0,963.72,686.53
2018,10,27,11,15,912.5,80.5,1.65,31.55,664.0,945.71,674.83
2018,10,27,11,30,915.0,81.0,1.7,31.8,673.0,923.98,660.91
2018,10,27,11,45,914.5,82.0,1.75,32.0,674.5,896.53,643.56
2018,10,27,12,0,914.0,83.0,1.8,32.2,676.0,865.67,624.01
2018,10,27,12,15,906.0,84.5,1.85,32.25,667.5,826.08,599.07
2018,10,27,12,30,898.0,86.0,1.9,32.3,659.0,783.91,572.24
2018,10,27,12,45,895.0,85.0,2.0,32.3,645.0,740.33,544.63
2018,10,27,13,0,892.0,84.0,2.1,32.3,631.0,694.26,513.4
2018,10,27,13,15,884.0,83.0,2.15,32.2,608.5,642.81,476.7
2018,10,27,13,30,876.0,82.0,2.2,32.1,586.0,589.78,437.72
2018,10,27,13,45,864.0,80.5,2.25,32.0,556.5,532.87,394.63
2018,10,27,14,0,852.0,79.0,2.3,31.9,527.0,475.99,350.03
2018,10,27,14,15,836.0,76.5,2.3,31.65,491.5,414.69,300.78
2018,10,27,14,30,820.0,74.0,2.3,31.4,456.0,353.87,250.38
2018,10,27,14,45,790.0,72.0,2.3,31.1,413.0,290.33,197.3
2018,10,27,15,0,760.0,70.0,2.3,30.8,370.0,229.54,146.43
2018,10,27,15,15,733.5,66.0,2.3,30.8,327.0,170.57,98.9
2018,10,27,15,30,707.0,62.0,2.3,30.8,284.0,114.54,59.74
2018,10,27,15,45,658.0,57.0,2.15,29.7,237.0,60.34,35.39
2018,10,27,16,0,609.0,52.0,2.0,28.6,190.0,41.6,29.53
2018,10,27,16,15,524.0,45.5,1.8,27.3,144.0,36.77,25.33
2018,10,27,16,30,439.0,39.0,1.6,26.0,98.0,32.03,20.91
2018,10,27,16,45,275.5,28.0,1.35,24.75,59.5,23.13,11.33
2018,10,27,17,0,112.0,17.0,1.1,23.5,21.0,14.51,0.0
2018,10,27,17,15,56.0,8.5,1.1,22.85,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,14.5,4.0,1.45,14.9,4.0,0.0,0.0
2018,10,28,6,30,29.0,8.0,1.7,15.2,8.0,25.07,0.0
2018,10,28,6,45,65.0,23.0,1.9,15.5,28.0,91.39,0.14
2018,10,28,7,0,101.0,38.0,2.1,15.8,48.0,149.54,114.07
2018,10,28,7,15,141.0,55.0,2.3,16.3,78.0,203.1,164.88
2018,10,28,7,30,181.0,72.0,2.5,16.8,108.0,259.51,214.27
2018,10,28,7,45,221.5,88.5,2.65,17.3,144.0,317.92,263.79
2018,10,28,8,0,262.0,105.0,2.8,17.8,180.0,378.3,313.37
2018,10,28,8,15,299.0,119.0,2.9,18.35,218.5,433.32,357.07
2018,10,28,8,30,336.0,133.0,3.0,18.9,257.0,489.26,400.21
2018,10,28,8,45,361.0,146.0,3.1,19.45,293.5,554.46,448.53
2018,10,28,9,0,386.0,159.0,3.2,20.0,330.0,597.95,479.72
2018,10,28,9,15,439.0,162.5,3.2,20.6,372.5,655.99,521.62
2018,10,28,9,30,492.0,166.0,3.2,21.2,415.0,713.1,561.74
2018,10,28,9,45,655.0,131.0,3.25,21.8,484.0,841.17,651.44
2018,10,28,10,0,818.0,96.0,3.3,22.4,553.0,949.83,723.55
2018,10,28,10,15,824.0,98.0,3.35,22.95,575.5,952.38,722.04
2018,10,28,10,30,830.0,100.0,3.4,23.5,598.0,951.21,719.06
2018,10,28,10,45,863.0,93.0,3.5,24.1,623.5,950.44,716.74
2018,10,28,11,0,896.0,86.0,3.6,24.7,649.0,956.53,719.23
2018,10,28,11,15,864.5,98.0,3.65,25.1,647.5,930.83,700.46
2018,10,28,11,30,833.0,110.0,3.7,25.5,646.0,892.16,673.14
2018,10,28,11,45,860.0,101.0,3.75,25.95,655.0,878.44,662.96
2018,10,28,12,0,887.0,92.0,3.8,26.4,664.0,852.01,643.95
2018,10,28,12,15,834.0,107.5,3.85,26.65,641.0,799.93,607.67
2018,10,28,12,30,781.0,123.0,3.9,26.9,618.0,739.73,565.46
2018,10,28,12,45,737.0,134.0,3.95,27.15,592.5,685.36,525.08
2018,10,28,13,0,693.0,145.0,4.0,27.4,567.0,628.73,482.29
2018,10,28,13,15,696.0,136.5,4.0,27.4,547.0,583.77,448.33
2018,10,28,13,30,699.0,128.0,4.0,27.4,527.0,536.85,411.97
2018,10,28,13,45,649.0,134.5,4.05,27.4,490.5,475.06,363.42
2018,10,28,14,0,599.0,141.0,4.1,27.4,454.0,416.83,316.77
