Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,15,625.5,124.5,4.05,27.15,431.5,373.05,279.82
2018,10,28,14,30,652.0,108.0,4.0,26.9,409.0,325.4,238.34
2018,10,28,14,45,719.5,86.0,4.0,26.65,390.0,280.54,196.48
2018,10,28,15,0,787.0,64.0,4.0,26.4,371.0,229.49,148.65
2018,10,28,15,15,754.0,61.0,4.0,26.4,326.5,168.89,98.81
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,111.99,58.48
2018,10,28,15,45,670.5,53.5,3.8,25.55,234.5,57.38,33.73
2018,10,28,16,0,620.0,49.0,3.6,24.7,187.0,42.83,31.09
2018,10,28,16,15,516.0,44.0,3.15,23.75,140.0,35.58,24.69
2018,10,28,16,30,412.0,39.0,2.7,22.8,93.0,32.04,21.15
2018,10,28,16,45,249.5,27.0,2.3,21.85,55.5,22.28,10.28
2018,10,28,17,0,87.0,15.0,1.9,20.9,18.0,12.8,0.0
2018,10,28,17,15,43.5,7.5,1.9,20.4,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,3.5,2.45,12.4,3.5,0.0,0.0
2018,10,29,6,30,29.0,7.0,2.6,12.7,7.0,24.2,0.0
2018,10,29,6,45,54.0,21.5,2.75,13.0,25.5,80.49,0.0
2018,10,29,7,0,79.0,36.0,2.9,13.3,44.0,130.58,98.87
2018,10,29,7,15,114.0,53.5,3.15,14.05,72.0,180.69,147.31
2018,10,29,7,30,149.0,71.0,3.4,14.8,100.0,232.94,193.6
2018,10,29,7,45,204.5,86.5,3.7,15.5,138.0,301.05,252.25
2018,10,29,8,0,260.0,102.0,4.0,16.2,176.0,372.4,311.89
2018,10,29,8,15,272.5,117.5,4.2,16.95,206.5,407.65,339.71
2018,10,29,8,30,285.0,133.0,4.4,17.7,237.0,442.44,366.49
2018,10,29,8,45,222.0,158.0,4.65,18.5,245.0,418.46,343.85
2018,10,29,9,0,159.0,183.0,4.9,19.3,253.0,369.79,301.84
2018,10,29,9,15,218.0,195.0,4.95,19.8,299.5,439.33,357.39
2018,10,29,9,30,277.0,207.0,5.0,20.3,346.0,530.84,427.92
2018,10,29,9,45,256.0,220.5,5.05,20.85,355.0,523.84,419.72
2018,10,29,10,0,235.0,234.0,5.1,21.4,364.0,515.39,410.88
2018,10,29,10,15,267.5,241.0,5.1,21.7,395.5,550.16,436.97
2018,10,29,10,30,300.0,248.0,5.1,22.0,427.0,583.25,461.35
2018,10,29,10,45,449.0,215.0,5.1,22.25,491.0,700.75,551.36
2018,10,29,11,0,598.0,182.0,5.1,22.5,555.0,800.39,625.61
2018,10,29,11,15,605.0,182.5,5.05,22.5,564.5,790.89,617.41
2018,10,29,11,30,612.0,183.0,5.0,22.5,574.0,778.34,607.59
2018,10,29,11,45,611.5,183.5,5.0,22.5,574.5,756.29,591.03
2018,10,29,12,0,611.0,184.0,5.0,22.5,575.0,731.72,572.61
2018,10,29,12,15,585.5,191.0,5.0,22.2,562.5,684.73,537.89
2018,10,29,12,30,560.0,198.0,5.0,21.9,550.0,644.6,507.74
2018,10,29,12,45,667.5,160.0,5.0,21.6,570.0,661.24,521.85
2018,10,29,13,0,775.0,122.0,5.0,21.3,590.0,659.5,521.4
2018,10,29,13,15,664.0,146.0,5.0,21.0,536.5,572.56,453.52
2018,10,29,13,30,553.0,170.0,5.0,20.7,483.0,487.69,386.62
2018,10,29,13,45,679.5,130.5,4.95,20.45,495.5,486.46,384.08
2018,10,29,14,0,806.0,91.0,4.9,20.2,508.0,465.14,363.57
2018,10,29,14,15,807.0,84.0,4.9,20.1,477.0,408.94,314.42
2018,10,29,14,30,808.0,77.0,4.9,20.0,446.0,351.39,262.82
2018,10,29,14,45,793.0,72.0,4.9,19.95,406.5,290.1,207.58
2018,10,29,15,0,778.0,67.0,4.9,19.9,367.0,229.81,153.39
2018,10,29,15,15,744.5,63.5,4.9,19.9,322.5,169.28,102.32
2018,10,29,15,30,711.0,60.0,4.9,19.9,278.0,112.56,61.06
2018,10,29,15,45,665.0,54.5,4.6,19.6,231.5,57.91,35.32
2018,10,29,16,0,619.0,49.0,4.3,19.3,185.0,42.91,31.88
2018,10,29,16,15,544.0,42.5,3.75,18.55,140.0,34.55,24.36
2018,10,29,16,30,469.0,36.0,3.2,17.8,95.0,29.73,19.6
2018,10,29,16,45,302.5,25.5,2.7,17.05,57.0,21.16,9.03
2018,10,29,17,0,136.0,15.0,2.2,16.3,19.0,12.8,0.0
2018,10,29,17,15,68.0,7.5,2.05,15.85,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.05,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.6,10.0,77.01,0.0
2018,10,30,6,45,277.5,19.5,1.8,11.2,41.0,236.84,0.0
2018,10,30,7,0,446.0,29.0,1.9,11.8,72.0,390.23,298.56
2018,10,30,7,15,547.0,35.5,2.2,12.55,118.5,495.77,402.72
2018,10,30,7,30,648.0,42.0,2.5,13.3,165.0,606.19,494.81
2018,10,30,7,45,705.5,46.0,2.75,14.05,214.0,682.02,555.77
2018,10,30,8,0,763.0,50.0,3.0,14.8,263.0,758.77,614.48
2018,10,30,8,15,799.0,53.0,3.2,15.5,310.5,815.32,655.57
2018,10,30,8,30,835.0,56.0,3.4,16.2,358.0,860.77,687.1
2018,10,30,8,45,859.0,58.5,3.55,16.9,401.0,901.88,714.28
2018,10,30,9,0,883.0,61.0,3.7,17.6,444.0,940.52,739.04
2018,10,30,9,15,899.0,63.5,3.75,18.25,482.5,968.52,755.35
2018,10,30,9,30,915.0,66.0,3.8,18.9,521.0,993.12,769.15
2018,10,30,9,45,926.0,67.0,3.9,19.6,552.5,1007.11,775.74
2018,10,30,10,0,937.0,68.0,4.0,20.3,584.0,1017.28,779.82
2018,10,30,10,15,945.0,69.5,4.05,20.8,609.0,1021.17,780.02
2018,10,30,10,30,953.0,71.0,4.1,21.3,634.0,1020.97,777.63
2018,10,30,10,45,956.5,71.5,4.15,21.8,650.0,1011.05,768.81
2018,10,30,11,0,960.0,72.0,4.2,22.3,666.0,997.1,757.5
2018,10,30,11,15,962.5,72.0,4.25,22.65,675.0,977.61,743.03
2018,10,30,11,30,965.0,72.0,4.3,23.0,684.0,954.23,726.06
2018,10,30,11,45,965.5,72.5,4.35,23.35,685.5,925.88,705.77
2018,10,30,12,0,966.0,73.0,4.4,23.7,687.0,893.91,683.03
2018,10,30,12,15,962.0,73.5,4.4,23.85,679.5,854.85,655.64
2018,10,30,12,30,958.0,74.0,4.4,24.0,672.0,812.78,626.07
2018,10,30,12,45,950.5,74.5,4.45,24.2,656.5,765.4,592.6
2018,10,30,13,0,943.0,75.0,4.5,24.4,641.0,715.73,555.99
2018,10,30,13,15,936.0,74.0,4.55,24.4,618.5,662.74,515.38
2018,10,30,13,30,929.0,73.0,4.6,24.4,596.0,607.96,472.26
2018,10,30,13,45,918.5,71.5,4.6,24.45,566.0,549.33,424.68
2018,10,30,14,0,908.0,70.0,4.6,24.5,536.0,489.8,374.96
2018,10,30,14,15,892.0,68.5,4.55,24.3,499.5,427.44,321.88
2018,10,30,14,30,876.0,67.0,4.5,24.1,463.0,365.35,267.59
2018,10,30,14,45,854.0,64.0,4.5,23.95,421.0,300.77,210.6
2018,10,30,15,0,832.0,61.0,4.5,23.8,379.0,235.53,153.37
2018,10,30,15,15,771.5,60.5,4.5,23.8,327.0,170.37,100.39
2018,10,30,15,30,711.0,60.0,4.5,23.8,275.0,112.3,59.93
2018,10,30,15,45,647.5,55.0,3.8,22.85,225.5,57.79,35.08
2018,10,30,16,0,584.0,50.0,3.1,21.9,176.0,40.07,29.06
2018,10,30,16,15,415.0,46.5,2.65,20.6,124.5,37.37,26.51
2018,10,30,16,30,246.0,43.0,2.2,19.3,73.0,33.02,22.13
2018,10,30,16,45,155.5,27.0,1.8,18.0,43.0,20.92,7.91
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,9.39,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.0,13.3,6.0,42.78,0.0
2018,10,31,6,45,157.5,18.0,0.95,13.65,30.0,153.14,0.0
2018,10,31,7,0,255.0,30.0,0.9,14.0,54.0,266.25,198.69
2018,10,31,7,15,302.0,44.0,1.05,15.0,88.5,325.55,263.23
2018,10,31,7,30,349.0,58.0,1.2,16.0,123.0,390.86,319.63
2018,10,31,7,45,335.5,76.0,1.35,17.0,153.0,414.16,339.22
2018,10,31,8,0,322.0,94.0,1.5,18.0,183.0,434.7,355.13
2018,10,31,8,15,372.0,104.5,1.6,18.9,224.5,499.54,405.22
2018,10,31,8,30,422.0,115.0,1.7,19.8,266.0,565.6,454.12
2018,10,31,8,45,550.5,104.0,1.8,20.65,325.5,687.45,541.81
2018,10,31,9,0,679.0,93.0,1.9,21.5,385.0,804.07,621.49
2018,10,31,9,15,708.5,97.0,2.0,22.2,425.0,844.28,646.08
2018,10,31,9,30,738.0,101.0,2.1,22.9,465.0,881.95,669.28
2018,10,31,9,45,820.5,84.5,2.15,23.55,513.0,936.7,703.29
2018,10,31,10,0,903.0,68.0,2.2,24.2,561.0,982.69,730.71
2018,10,31,10,15,912.5,69.5,2.3,24.6,586.5,988.17,732.62
2018,10,31,10,30,922.0,71.0,2.4,25.0,612.0,989.69,732.48
2018,10,31,10,45,927.5,71.5,2.45,25.4,629.0,982.06,726.0
2018,10,31,11,0,933.0,72.0,2.5,25.8,646.0,970.48,717.18
2018,10,31,11,15,916.5,78.5,2.7,26.1,649.0,942.05,698.97
2018,10,31,11,30,900.0,85.0,2.9,26.4,652.0,910.42,678.55
2018,10,31,11,45,900.5,85.5,3.05,26.65,653.5,883.7,661.05
2018,10,31,12,0,901.0,86.0,3.2,26.9,655.0,853.6,641.08
2018,10,31,12,15,918.5,79.5,3.25,27.05,654.0,825.92,622.39
2018,10,31,12,30,936.0,73.0,3.3,27.2,653.0,793.93,600.66
2018,10,31,12,45,931.0,72.5,3.35,27.35,638.0,748.26,569.25
2018,10,31,13,0,926.0,72.0,3.4,27.5,623.0,700.17,534.62
2018,10,31,13,15,903.5,74.0,3.4,27.5,595.5,641.74,490.67
2018,10,31,13,30,881.0,76.0,3.4,27.5,568.0,583.01,445.42
2018,10,31,13,45,828.0,84.5,3.35,27.5,527.5,516.87,393.32
2018,10,31,14,0,775.0,93.0,3.3,27.5,487.0,451.69,340.94
2018,10,31,14,15,735.0,91.5,3.25,27.3,444.5,386.27,287.58
2018,10,31,14,30,695.0,90.0,3.2,27.1,402.0,322.52,234.5
2018,10,31,14,45,681.0,83.5,3.2,26.9,365.5,266.54,186.16
2018,10,31,15,0,667.0,77.0,3.2,26.7,329.0,211.65,138.75
2018,10,31,15,15,636.5,71.5,3.2,26.7,288.0,156.42,93.71
2018,10,31,15,30,606.0,66.0,3.2,26.7,247.0,104.75,57.02
2018,10,31,15,45,482.5,65.5,2.65,25.5,194.0,58.86,37.43
2018,10,31,16,0,359.0,65.0,2.1,24.3,141.0,48.97,36.31
2018,10,31,16,15,299.0,52.5,1.9,23.05,104.5,39.97,28.38
2018,10,31,16,30,239.0,40.0,1.7,21.8,68.0,30.77,19.9
2018,10,31,16,45,157.0,26.0,1.5,20.55,41.0,20.17,6.2
2018,10,31,17,0,75.0,12.0,1.3,19.3,14.0,10.24,0.0
2018,10,31,17,15,37.5,6.0,1.3,18.95,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.5,1.25,14.8,1.5,0.0,0.0
2018,11,1,6,30,14.0,3.0,1.2,15.2,3.0,2.56,0.0
2018,11,1,6,45,12.0,14.0,1.15,15.55,14.5,19.99,0.0
2018,11,1,7,0,10.0,25.0,1.1,15.9,26.0,33.91,20.01
2018,11,1,7,15,38.0,40.5,1.35,17.0,47.0,85.95,66.11
2018,11,1,7,30,66.0,56.0,1.6,18.1,68.0,127.2,102.11
2018,11,1,7,45,50.0,62.5,1.9,19.2,73.0,105.35,84.2
2018,11,1,8,0,34.0,69.0,2.2,20.3,78.0,97.46,77.15
2018,11,1,8,15,166.0,98.0,2.35,21.05,155.0,284.92,233.74
2018,11,1,8,30,298.0,127.0,2.5,21.8,232.0,446.45,362.03
2018,11,1,8,45,342.5,139.0,2.65,22.5,274.0,506.02,406.33
2018,11,1,9,0,387.0,151.0,2.8,23.2,316.0,588.06,466.22
2018,11,1,9,15,346.0,173.5,2.85,23.8,330.5,556.59,439.54
2018,11,1,9,30,305.0,196.0,2.9,24.4,345.0,544.32,427.33
2018,11,1,9,45,236.0,215.0,3.0,25.0,335.0,497.77,389.1
2018,11,1,10,0,167.0,234.0,3.1,25.6,325.0,427.99,333.75
2018,11,1,10,15,302.0,225.0,3.15,26.15,398.0,564.52,437.6
2018,11,1,10,30,437.0,216.0,3.2,26.7,471.0,698.64,534.58
2018,11,1,10,45,484.5,208.0,3.25,27.25,498.0,725.44,552.04
2018,11,1,11,0,532.0,200.0,3.3,27.8,525.0,748.68,567.52
2018,11,1,11,15,648.5,163.5,3.3,28.25,565.5,808.53,608.84
2018,11,1,11,30,765.0,127.0,3.3,28.7,606.0,851.46,636.48
2018,11,1,11,45,782.0,122.0,3.35,29.1,612.0,830.16,620.77
2018,11,1,12,0,799.0,117.0,3.4,29.5,618.0,810.37,606.67
2018,11,1,12,15,845.0,100.5,3.4,29.7,625.5,797.03,597.32
2018,11,1,12,30,891.0,84.0,3.4,29.9,633.0,771.14,579.35
2018,11,1,12,45,892.0,82.0,3.35,30.1,620.5,729.87,550.55
2018,11,1,13,0,893.0,80.0,3.3,30.3,608.0,685.83,518.1
2018,11,1,13,15,880.5,80.0,3.25,30.3,584.5,632.96,478.47
2018,11,1,13,30,868.0,80.0,3.2,30.3,561.0,578.94,437.04
2018,11,1,13,45,742.0,106.5,3.1,30.35,502.5,493.81,371.51
2018,11,1,14,0,616.0,133.0,3.0,30.4,444.0,415.83,310.89
2018,11,1,14,15,671.5,108.5,2.9,30.2,425.5,375.3,276.52
2018,11,1,14,30,727.0,84.0,2.8,30.0,407.0,329.16,235.83
2018,11,1,14,45,695.5,82.5,2.7,29.8,368.0,269.35,185.42
2018,11,1,15,0,664.0,81.0,2.6,29.6,329.0,214.27,139.06
2018,11,1,15,15,589.5,79.5,2.6,29.6,279.5,156.02,94.16
2018,11,1,15,30,515.0,78.0,2.6,29.6,230.0,106.81,61.31
2018,11,1,15,45,527.5,65.0,1.85,28.15,197.0,59.4,37.02
2018,11,1,16,0,540.0,52.0,1.1,26.7,164.0,41.61,29.69
2018,11,1,16,15,477.5,43.5,1.1,25.9,123.5,35.33,24.09
2018,11,1,16,30,415.0,35.0,1.1,25.1,83.0,28.96,17.99
2018,11,1,16,45,265.5,24.0,1.05,24.3,49.0,20.02,4.57
2018,11,1,17,0,116.0,13.0,1.0,23.5,15.0,11.1,0.0
2018,11,1,17,15,58.0,6.5,1.0,23.2,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.2,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.4,6.0,0.0,0.0
2018,11,2,6,45,187.5,18.0,0.85,16.65,31.0,140.84,0.0
2018,11,2,7,0,315.0,29.0,0.8,16.9,56.0,307.26,216.78
2018,11,2,7,15,437.0,36.5,0.95,17.8,100.0,421.46,332.37
2018,11,2,7,30,559.0,44.0,1.1,18.7,144.0,543.84,430.61
2018,11,2,7,45,481.0,62.5,1.3,19.6,166.5,521.73,416.98
2018,11,2,8,0,403.0,81.0,1.5,20.5,189.0,486.3,391.69
2018,11,2,8,15,379.0,101.5,1.65,21.35,217.5,501.44,402.93
2018,11,2,8,30,355.0,122.0,1.8,22.2,246.0,512.88,409.62
2018,11,2,8,45,469.0,118.0,1.9,23.1,303.0,618.79,488.09
2018,11,2,9,0,583.0,114.0,2.0,24.0,360.0,736.89,570.12
2018,11,2,9,15,726.5,91.0,2.15,24.75,425.0,851.86,647.27
2018,11,2,9,30,870.0,68.0,2.3,25.5,490.0,948.42,709.39
2018,11,2,9,45,882.5,70.0,2.45,26.25,521.5,964.89,717.31
2018,11,2,10,0,895.0,72.0,2.6,27.0,553.0,977.68,723.61
2018,11,2,10,15,903.5,73.5,2.7,27.55,577.5,982.1,724.59
2018,11,2,10,30,912.0,75.0,2.8,28.1,602.0,982.61,723.22
2018,11,2,10,45,910.0,78.0,2.9,28.6,616.5,971.03,714.21
2018,11,2,11,0,908.0,81.0,3.0,29.1,631.0,955.67,702.95
2018,11,2,11,15,913.0,80.5,3.05,29.45,640.5,938.83,690.89
2018,11,2,11,30,918.0,80.0,3.1,29.8,650.0,918.2,676.46
2018,11,2,11,45,923.5,78.5,3.15,30.1,653.0,893.09,659.3
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,864.3,639.73
2018,11,2,12,15,922.5,78.0,3.25,30.5,647.5,825.21,613.71
2018,11,2,12,30,916.0,79.0,3.3,30.6,639.0,783.44,585.73
2018,11,2,12,45,770.0,119.0,3.35,30.7,582.0,686.8,517.71
2018,11,2,13,0,624.0,159.0,3.4,30.8,525.0,593.44,448.7
2018,11,2,13,15,529.0,176.0,3.45,30.7,478.5,510.43,387.28
2018,11,2,13,30,434.0,193.0,3.5,30.6,432.0,440.74,334.49
2018,11,2,13,45,570.0,149.0,3.5,30.5,445.0,445.87,337.21
2018,11,2,14,0,706.0,105.0,3.5,30.4,458.0,430.2,322.15
2018,11,2,14,15,652.5,108.5,3.5,30.05,417.0,367.47,271.72
2018,11,2,14,30,599.0,112.0,3.5,29.7,376.0,309.57,224.44
2018,11,2,14,45,618.0,97.0,3.45,29.35,347.0,260.75,181.87
2018,11,2,15,0,637.0,82.0,3.4,29.0,318.0,209.24,136.78
2018,11,2,15,15,647.5,71.0,3.4,29.0,284.5,157.36,93.15
2018,11,2,15,30,658.0,60.0,3.4,29.0,251.0,104.06,54.09
2018,11,2,15,45,602.0,55.5,2.55,27.45,206.5,53.29,31.48
2018,11,2,16,0,546.0,51.0,1.7,25.9,162.0,40.91,29.18
2018,11,2,16,15,361.0,45.0,1.55,24.75,110.5,36.17,24.88
2018,11,2,16,30,176.0,39.0,1.4,23.6,59.0,29.85,18.72
2018,11,2,16,45,135.5,25.0,1.25,22.5,36.0,19.39,2.65
2018,11,2,17,0,95.0,11.0,1.1,21.4,13.0,9.39,0.0
2018,11,2,17,15,47.5,5.5,1.1,20.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,6,15,18.5,2.5,1.45,13.75,2.0,0.0,0.0
2018,11,3,6,30,37.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,83.5,18.0,1.35,14.65,23.0,71.17,0.0
2018,11,3,7,0,130.0,31.0,1.3,15.1,42.0,160.78,109.97
2018,11,3,7,15,243.5,42.5,1.45,16.3,79.5,280.1,224.95
2018,11,3,7,30,357.0,54.0,1.6,17.5,117.0,391.32,318.67
2018,11,3,7,45,363.0,69.0,1.75,18.65,149.5,426.8,348.27
2018,11,3,8,0,369.0,84.0,1.9,19.8,182.0,461.2,375.33
2018,11,3,8,15,375.5,100.5,1.95,20.65,215.5,496.81,401.77
2018,11,3,8,30,382.0,117.0,2.0,21.5,249.0,530.87,425.84
2018,11,3,8,45,440.0,123.0,2.1,22.3,293.0,597.88,475.06
2018,11,3,9,0,498.0,129.0,2.2,23.1,337.0,665.23,522.08
2018,11,3,9,15,616.5,114.5,2.4,24.0,395.5,774.96,598.25
2018,11,3,9,30,735.0,100.0,2.6,24.9,454.0,874.89,664.75
2018,11,3,9,45,829.5,82.5,2.8,25.8,506.0,939.51,705.6
2018,11,3,10,0,924.0,65.0,3.0,26.7,558.0,995.38,740.16
2018,11,3,10,15,930.5,66.0,3.15,27.3,581.5,997.22,739.18
2018,11,3,10,30,937.0,67.0,3.3,27.9,605.0,995.1,736.17
2018,11,3,10,45,942.0,67.5,3.4,28.5,621.5,986.89,728.93
2018,11,3,11,0,947.0,68.0,3.5,29.1,638.0,974.7,719.25
2018,11,3,11,15,949.0,69.0,3.6,29.45,647.5,956.42,706.39
2018,11,3,11,30,951.0,70.0,3.7,29.8,657.0,934.29,691.11
2018,11,3,11,45,950.5,70.5,3.8,30.1,658.0,905.66,671.67
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,873.54,649.9
2018,11,3,12,15,928.0,77.0,4.0,30.55,646.0,827.37,618.82
2018,11,3,12,30,906.0,83.0,4.1,30.7,633.0,779.35,586.25
2018,11,3,12,45,879.5,88.0,4.15,30.8,611.5,725.6,549.24
2018,11,3,13,0,853.0,93.0,4.2,30.9,590.0,675.83,512.3
2018,11,3,13,15,881.5,82.5,4.2,30.8,579.0,634.55,481.5
2018,11,3,13,30,910.0,72.0,4.2,30.7,568.0,592.88,449.11
2018,11,3,13,45,874.0,74.5,4.15,30.65,530.5,526.66,397.22
2018,11,3,14,0,838.0,77.0,4.1,30.6,493.0,463.05,346.08
2018,11,3,14,15,784.5,78.5,4.0,30.35,446.0,392.21,288.79
2018,11,3,14,30,731.0,80.0,3.9,30.1,399.0,326.11,234.21
2018,11,3,14,45,600.0,95.0,3.75,29.8,340.5,253.9,176.9
2018,11,3,15,0,469.0,110.0,3.6,29.5,282.0,194.36,131.28
2018,11,3,15,15,369.0,106.5,3.6,29.5,231.0,142.54,93.03
2018,11,3,15,30,269.0,103.0,3.6,29.5,180.0,103.04,67.45
2018,11,3,15,45,189.5,89.0,2.6,27.85,138.5,69.57,48.83
2018,11,3,16,0,110.0,75.0,1.6,26.2,97.0,56.93,42.61
2018,11,3,16,15,83.5,57.0,1.5,25.05,71.0,43.83,31.19
2018,11,3,16,30,57.0,39.0,1.4,23.9,45.0,30.47,19.03
2018,11,3,16,45,35.5,23.0,1.35,22.75,26.0,18.28,0.19
2018,11,3,17,0,14.0,7.0,1.3,21.6,7.0,5.97,0.0
2018,11,3,17,15,7.0,3.5,1.3,21.25,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.35,16.65,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.3,16.8,4.0,0.0,0.0
2018,11,4,6,45,64.5,17.0,0.3,17.0,20.0,57.56,0.0
2018,11,4,7,0,93.0,29.0,0.3,17.2,36.0,129.32,82.82
2018,11,4,7,15,232.0,42.5,0.25,17.9,78.0,271.97,214.17
2018,11,4,7,30,371.0,56.0,0.2,18.6,120.0,405.77,322.11
2018,11,4,7,45,445.0,62.5,0.2,19.35,162.0,490.65,386.8
2018,11,4,8,0,519.0,69.0,0.2,20.1,204.0,576.52,449.15
2018,11,4,8,15,524.5,83.0,0.25,20.8,241.0,612.65,473.82
2018,11,4,8,30,530.0,97.0,0.3,21.5,278.0,646.6,496.39
2018,11,4,8,45,611.0,94.0,0.35,22.2,328.0,728.94,551.35
2018,11,4,9,0,692.0,91.0,0.4,22.9,378.0,810.4,602.98
2018,11,4,9,15,555.5,130.5,0.6,24.0,374.0,725.27,544.44
2018,11,4,9,30,419.0,170.0,0.8,25.1,370.0,643.79,487.16
2018,11,4,9,45,442.0,176.5,1.0,26.15,399.5,672.69,507.41
2018,11,4,10,0,465.0,183.0,1.2,27.2,429.0,699.54,524.69
2018,11,4,10,15,469.0,191.0,1.4,27.8,449.0,707.36,529.33
2018,11,4,10,30,473.0,199.0,1.6,28.4,469.0,712.78,532.43
2018,11,4,10,45,578.5,173.0,1.75,28.95,512.5,773.03,574.6
2018,11,4,11,0,684.0,147.0,1.9,29.5,556.0,838.33,617.25
2018,11,4,11,15,737.0,132.5,2.05,29.75,579.0,852.21,626.15
2018,11,4,11,30,790.0,118.0,2.2,30.0,602.0,855.51,628.61
2018,11,4,11,45,845.0,104.0,2.35,30.2,622.5,861.54,633.19
2018,11,4,12,0,900.0,90.0,2.5,30.4,643.0,852.99,628.13
2018,11,4,12,15,921.0,84.5,2.65,30.45,645.0,829.25,613.41
2018,11,4,12,30,942.0,79.0,2.8,30.5,647.0,800.93,595.58
2018,11,4,12,45,911.5,84.5,2.95,30.5,623.5,743.6,557.7
2018,11,4,13,0,881.0,90.0,3.1,30.5,600.0,690.38,519.87
2018,11,4,13,15,871.5,87.5,3.2,30.35,576.0,636.44,480.61
2018,11,4,13,30,862.0,85.0,3.3,30.2,552.0,581.19,439.13
2018,11,4,13,45,852.5,79.5,3.4,30.0,520.5,521.85,393.37
2018,11,4,14,0,843.0,74.0,3.5,29.8,489.0,461.82,345.46
2018,11,4,14,15,838.5,71.0,3.5,29.45,458.5,405.79,298.82
2018,11,4,14,30,834.0,68.0,3.5,29.1,428.0,348.9,249.99
2018,11,4,14,45,800.5,68.0,3.55,28.7,387.0,286.24,196.56
2018,11,4,15,0,767.0,68.0,3.6,28.3,346.0,226.61,145.84
2018,11,4,15,15,749.5,62.5,3.6,28.3,305.0,167.83,97.44
2018,11,4,15,30,732.0,57.0,3.6,28.3,264.0,110.85,57.03
2018,11,4,15,45,667.5,52.5,3.1,26.7,215.5,55.83,33.03
2018,11,4,16,0,603.0,48.0,2.6,25.1,167.0,38.94,27.55
2018,11,4,16,15,435.5,42.0,2.25,23.65,115.5,34.14,23.19
2018,11,4,16,30,268.0,36.0,1.9,22.2,64.0,27.92,16.94
2018,11,4,16,45,165.0,22.5,1.6,20.8,37.0,17.54,0.0
2018,11,4,17,0,62.0,9.0,1.3,19.4,10.0,7.68,0.0
2018,11,4,17,15,31.0,4.5,1.25,18.8,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,156.0,13.5,1.25,13.45,24.0,115.49,0.0
2018,11,5,7,0,284.0,23.0,1.3,13.9,45.0,272.13,172.0
2018,11,5,7,15,394.0,32.0,1.5,14.65,85.5,382.29,305.33
2018,11,5,7,30,504.0,41.0,1.7,15.4,126.0,494.69,400.54
2018,11,5,7,45,393.0,53.5,1.9,16.2,132.0,436.31,358.34
2018,11,5,8,0,282.0,66.0,2.1,17.0,138.0,359.7,298.43
2018,11,5,8,15,165.0,98.5,2.25,17.95,142.5,286.05,236.22
2018,11,5,8,30,48.0,131.0,2.4,18.9,147.0,188.37,152.51
2018,11,5,8,45,125.5,150.5,2.6,19.8,200.0,300.59,245.09
2018,11,5,9,0,203.0,170.0,2.8,20.7,253.0,396.98,321.63
2018,11,5,9,15,419.5,143.0,3.05,21.6,335.0,610.14,487.57
2018,11,5,9,30,636.0,116.0,3.3,22.5,417.0,797.29,622.29
2018,11,5,9,45,757.5,91.0,3.5,23.35,472.5,877.97,675.7
2018,11,5,10,0,879.0,66.0,3.7,24.2,528.0,950.41,722.97
2018,11,5,10,15,889.0,66.5,3.75,24.7,552.0,955.14,723.4
2018,11,5,10,30,899.0,67.0,3.8,25.2,576.0,956.07,721.91
2018,11,5,10,45,905.0,68.0,3.9,25.7,593.0,949.96,716.12
2018,11,5,11,0,911.0,69.0,4.0,26.2,610.0,939.97,707.9
2018,11,5,11,15,914.5,69.0,4.0,26.5,619.0,922.6,694.82
2018,11,5,11,30,918.0,69.0,4.0,26.8,628.0,901.51,679.39
2018,11,5,11,45,918.5,69.5,4.0,27.05,629.5,874.78,660.37
2018,11,5,12,0,919.0,70.0,4.0,27.3,631.0,844.64,639.08
2018,11,5,12,15,915.5,71.0,4.0,27.4,624.5,808.62,614.11
2018,11,5,12,30,912.0,72.0,4.0,27.5,618.0,769.71,587.06
2018,11,5,12,45,906.5,71.5,4.0,27.65,603.5,725.03,555.66
2018,11,5,13,0,901.0,71.0,4.0,27.8,589.0,678.07,520.85
2018,11,5,13,15,893.5,70.5,3.95,27.75,567.5,627.84,482.38
2018,11,5,13,30,886.0,70.0,3.9,27.7,546.0,575.96,441.69
2018,11,5,13,45,874.5,68.5,3.85,27.65,517.5,519.63,396.55
2018,11,5,14,0,863.0,67.0,3.8,27.6,489.0,462.62,349.55
2018,11,5,14,15,846.5,65.0,3.7,27.35,454.0,402.72,299.21
2018,11,5,14,30,830.0,63.0,3.6,27.1,419.0,343.26,247.89
2018,11,5,14,45,806.0,61.0,3.5,26.85,379.0,280.96,193.77
2018,11,5,15,0,782.0,59.0,3.4,26.6,339.0,221.43,142.16
2018,11,5,15,15,739.0,57.0,3.4,26.6,294.0,161.3,93.35
2018,11,5,15,30,696.0,55.0,3.4,26.6,249.0,106.06,54.92
2018,11,5,15,45,599.0,52.5,2.7,25.35,198.0,50.98,29.95
2018,11,5,16,0,502.0,50.0,2.0,24.1,147.0,40.1,28.64
2018,11,5,16,15,317.5,44.0,1.8,22.85,99.0,35.46,24.35
2018,11,5,16,30,133.0,38.0,1.6,21.6,51.0,29.39,17.97
2018,11,5,16,45,79.0,22.5,1.4,20.35,29.0,17.61,0.0
2018,11,5,17,0,25.0,7.0,1.2,19.1,7.0,5.97,0.0
2018,11,5,17,15,12.5,3.5,1.2,18.65,3.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,15,13.0,1.5,0.8,13.8,1.0,0.0,0.0
2018,11,6,6,30,26.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,6,6,45,146.5,14.5,0.75,14.2,24.0,109.87,0.0
2018,11,6,7,0,267.0,26.0,0.7,14.4,46.0,260.26,151.7
2018,11,6,7,15,412.5,34.5,0.7,15.25,90.5,399.12,313.56
2018,11,6,7,30,558.0,43.0,0.7,16.1,135.0,539.6,426.84
2018,11,6,7,45,518.0,56.0,0.7,16.95,162.5,542.13,431.07
2018,11,6,8,0,478.0,69.0,0.7,17.8,190.0,540.02,430.59
2018,11,6,8,15,474.0,85.5,0.8,18.7,224.5,562.49,447.59
2018,11,6,8,30,470.0,102.0,0.9,19.6,259.0,590.09,466.97
2018,11,6,8,45,590.0,95.0,1.05,20.5,318.0,708.97,551.45
2018,11,6,9,0,710.0,88.0,1.2,21.4,377.0,821.62,627.13
2018,11,6,9,15,792.5,79.0,1.25,22.2,429.0,889.57,669.03
2018,11,6,9,30,875.0,70.0,1.3,23.0,481.0,951.23,706.13
2018,11,6,9,45,895.5,70.0,1.4,23.75,514.5,972.62,717.37
2018,11,6,10,0,916.0,70.0,1.5,24.5,548.0,990.42,726.76
2018,11,6,10,15,924.5,71.5,1.55,25.05,572.5,994.76,727.38
2018,11,6,10,30,933.0,73.0,1.6,25.6,597.0,995.14,725.76
2018,11,6,10,45,938.5,74.5,1.7,26.15,614.5,988.64,720.62
2018,11,6,11,0,944.0,76.0,1.8,26.7,632.0,978.12,713.08
2018,11,6,11,15,947.0,76.0,1.85,27.05,641.0,959.5,700.38
2018,11,6,11,30,950.0,76.0,1.9,27.4,650.0,937.06,685.37
2018,11,6,11,45,950.0,76.0,2.0,27.75,651.0,908.31,666.84
2018,11,6,12,0,950.0,76.0,2.1,28.1,652.0,876.07,645.96
2018,11,6,12,15,946.5,76.0,2.15,28.3,644.5,837.72,620.82
2018,11,6,12,30,943.0,76.0,2.2,28.5,637.0,796.43,593.54
2018,11,6,12,45,936.0,76.0,2.3,28.65,621.5,749.92,562.89
2018,11,6,13,0,929.0,76.0,2.4,28.8,606.0,701.15,528.5
2018,11,6,13,15,920.0,75.0,2.5,28.8,583.0,648.08,489.74
2018,11,6,13,30,911.0,74.0,2.6,28.8,560.0,593.48,448.57
2018,11,6,13,45,898.0,72.5,2.65,28.75,530.0,535.05,403.12
2018,11,6,14,0,885.0,71.0,2.7,28.7,500.0,476.04,355.69
2018,11,6,14,15,866.5,69.5,2.7,28.5,464.0,414.56,304.98
2018,11,6,14,30,848.0,68.0,2.7,28.3,428.0,353.01,252.79
2018,11,6,14,45,822.0,65.5,2.7,28.05,386.5,289.38,198.31
2018,11,6,15,0,796.0,63.0,2.7,27.8,345.0,227.95,145.77
2018,11,6,15,15,759.0,59.5,2.7,27.8,300.0,166.47,96.03
2018,11,6,15,30,722.0,56.0,2.7,27.8,255.0,109.19,56.15
2018,11,6,15,45,663.5,51.0,1.95,25.95,208.0,54.65,32.15
2018,11,6,16,0,605.0,46.0,1.2,24.1,161.0,40.78,29.2
2018,11,6,16,15,465.5,40.5,1.2,22.95,114.0,33.15,22.36
2018,11,6,16,30,326.0,35.0,1.2,21.8,67.0,29.23,17.59
2018,11,6,16,45,176.5,21.0,1.25,20.65,37.0,17.59,0.0
2018,11,6,17,0,27.0,7.0,1.3,19.5,7.0,5.97,0.0
2018,11,6,17,15,13.5,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.3,16.25,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.3,16.4,2.0,0.0,0.0
2018,11,7,6,45,92.0,14.0,0.35,16.5,19.0,73.07,0.0
2018,11,7,7,0,155.0,25.0,0.4,16.6,36.0,177.78,91.38
2018,11,7,7,15,213.0,39.0,0.45,17.2,66.5,253.21,197.76
2018,11,7,7,30,271.0,53.0,0.5,17.8,97.0,322.51,258.87
2018,11,7,7,45,314.5,66.5,0.55,18.4,133.0,383.07,308.97
2018,11,7,8,0,358.0,80.0,0.6,19.0,169.0,445.62,358.34
2018,11,7,8,15,372.5,95.0,0.7,19.75,203.5,485.89,388.58
2018,11,7,8,30,387.0,110.0,0.8,20.5,238.0,525.19,417.06
2018,11,7,8,45,457.5,114.0,0.9,21.3,284.5,600.81,471.64
2018,11,7,9,0,528.0,118.0,1.0,22.1,331.0,677.22,524.16
2018,11,7,9,15,690.5,94.5,1.25,22.9,399.5,817.36,620.53
2018,11,7,9,30,853.0,71.0,1.5,23.7,468.0,940.86,701.45
2018,11,7,9,45,880.0,69.5,1.75,24.5,502.5,955.68,709.49
2018,11,7,10,0,907.0,68.0,2.0,25.3,537.0,977.75,723.37
2018,11,7,10,15,916.0,69.0,2.15,25.75,561.5,982.0,725.23
2018,11,7,10,30,925.0,70.0,2.3,26.2,586.0,982.35,724.78
2018,11,7,10,45,930.5,71.0,2.45,26.6,603.0,975.4,719.8
2018,11,7,11,0,936.0,72.0,2.6,27.0,620.0,964.5,712.35
2018,11,7,11,15,938.5,72.5,2.65,27.25,629.0,946.32,699.72
2018,11,7,11,30,941.0,73.0,2.7,27.5,638.0,924.37,684.76
2018,11,7,11,45,940.0,73.5,2.8,27.8,638.5,895.73,665.65
2018,11,7,12,0,939.0,74.0,2.9,28.1,639.0,863.68,644.25
2018,11,7,12,15,936.0,73.5,2.95,28.1,631.5,825.65,619.11
2018,11,7,12,30,933.0,73.0,3.0,28.1,624.0,784.7,591.81
2018,11,7,12,45,927.0,72.5,3.05,28.15,609.0,738.9,560.76
2018,11,7,13,0,921.0,72.0,3.1,28.2,594.0,690.81,526.1
2018,11,7,13,15,913.0,71.0,3.15,28.15,571.5,638.9,487.3
2018,11,7,13,30,905.0,70.0,3.2,28.1,549.0,585.38,446.15
2018,11,7,13,45,893.5,68.5,3.2,28.0,520.0,528.19,400.95
2018,11,7,14,0,882.0,67.0,3.2,27.9,491.0,470.29,353.74
2018,11,7,14,15,865.5,65.0,3.2,27.7,455.5,409.46,303.0
2018,11,7,14,30,849.0,63.0,3.2,27.5,420.0,349.02,251.14
2018,11,7,14,45,825.5,60.0,3.2,27.25,379.5,285.02,195.85
2018,11,7,15,0,802.0,57.0,3.2,27.0,339.0,223.64,142.85
2018,11,7,15,15,766.0,54.0,3.2,27.0,294.5,162.59,93.07
2018,11,7,15,30,730.0,51.0,3.2,27.0,250.0,105.55,53.14
