Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,15,45,676.0,46.5,2.45,25.4,204.0,51.12,29.15
2018,11,7,16,0,622.0,42.0,1.7,23.8,158.0,37.32,26.27
2018,11,7,16,15,439.0,38.5,1.6,22.5,108.5,31.4,20.87
2018,11,7,16,30,256.0,35.0,1.5,21.2,59.0,27.17,15.73
2018,11,7,16,45,144.5,20.5,1.4,19.9,32.5,15.99,0.0
2018,11,7,17,0,33.0,6.0,1.3,18.6,6.0,5.12,0.0
2018,11,7,17,15,16.5,3.0,1.3,18.15,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.75,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,56.0,13.5,1.25,10.2,17.0,48.68,0.0
2018,11,8,7,0,99.0,25.0,1.2,10.4,32.0,123.39,54.77
2018,11,8,7,15,215.0,40.0,1.4,11.45,69.5,257.14,205.87
2018,11,8,7,30,331.0,55.0,1.6,12.5,107.0,373.15,307.8
2018,11,8,7,45,404.5,64.0,1.8,13.6,148.5,453.24,374.94
2018,11,8,8,0,478.0,73.0,2.0,14.7,190.0,542.95,446.37
2018,11,8,8,15,479.5,86.0,2.2,15.5,223.0,567.35,465.21
2018,11,8,8,30,481.0,99.0,2.4,16.3,256.0,595.15,485.92
2018,11,8,8,45,610.5,96.0,2.55,17.1,322.0,727.43,583.91
2018,11,8,9,0,740.0,93.0,2.7,17.9,388.0,854.48,673.2
2018,11,8,9,15,799.5,90.0,2.8,18.6,435.5,907.27,707.02
2018,11,8,9,30,859.0,87.0,2.9,19.3,483.0,966.16,744.98
2018,11,8,9,45,890.5,84.0,2.95,20.0,518.5,994.53,760.88
2018,11,8,10,0,922.0,81.0,3.0,20.7,554.0,1008.14,766.93
2018,11,8,10,15,931.0,83.0,3.05,21.15,579.5,1013.34,768.22
2018,11,8,10,30,940.0,85.0,3.1,21.6,605.0,1014.52,767.04
2018,11,8,10,45,945.5,85.5,3.1,22.05,622.0,1006.47,759.43
2018,11,8,11,0,951.0,86.0,3.1,22.5,639.0,994.44,749.42
2018,11,8,11,15,953.0,87.5,3.15,22.8,648.5,976.44,736.43
2018,11,8,11,30,955.0,89.0,3.2,23.1,658.0,954.6,721.02
2018,11,8,11,45,954.0,89.0,3.25,23.4,658.5,924.7,700.22
2018,11,8,12,0,953.0,89.0,3.3,23.7,659.0,891.38,677.14
2018,11,8,12,15,950.5,89.0,3.3,23.8,652.0,853.57,651.15
2018,11,8,12,30,948.0,89.0,3.3,23.9,645.0,812.74,622.96
2018,11,8,12,45,942.0,88.0,3.3,24.05,629.5,765.52,589.98
2018,11,8,13,0,936.0,87.0,3.3,24.2,614.0,715.98,552.87
2018,11,8,13,15,922.0,86.0,3.3,24.15,588.0,659.47,510.04
2018,11,8,13,30,908.0,85.0,3.3,24.1,562.0,604.7,467.25
2018,11,8,13,45,892.5,83.5,3.3,24.1,531.0,544.25,418.95
2018,11,8,14,0,877.0,82.0,3.3,24.1,500.0,483.53,368.98
2018,11,8,14,15,856.0,80.0,3.3,23.85,463.5,420.19,315.89
2018,11,8,14,30,835.0,78.0,3.3,23.6,427.0,357.83,262.13
2018,11,8,14,45,805.5,75.0,3.3,23.4,384.5,293.52,206.14
2018,11,8,15,0,776.0,72.0,3.3,23.2,342.0,231.88,152.61
2018,11,8,15,15,735.5,68.0,3.3,23.2,296.5,170.72,102.39
2018,11,8,15,30,695.0,64.0,3.3,23.2,251.0,110.87,59.63
2018,11,8,15,45,628.5,58.0,2.55,21.75,203.0,56.59,34.54
2018,11,8,16,0,562.0,52.0,1.8,20.3,155.0,42.39,31.02
2018,11,8,16,15,422.0,44.0,1.65,19.15,108.5,36.23,25.26
2018,11,8,16,30,282.0,36.0,1.5,18.0,62.0,28.01,16.34
2018,11,8,16,45,157.0,20.5,1.35,16.85,33.5,16.02,0.0
2018,11,8,17,0,32.0,5.0,1.2,15.7,5.0,4.27,0.0
2018,11,8,17,15,16.0,2.5,1.25,15.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.4,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,9,6,45,71.5,13.5,1.25,10.05,17.0,58.88,0.0
2018,11,9,7,0,128.0,24.0,1.2,10.4,32.0,154.41,54.88
2018,11,9,7,15,243.0,38.0,1.3,11.6,69.5,275.08,218.66
2018,11,9,7,30,358.0,52.0,1.4,12.8,107.0,389.69,319.84
2018,11,9,7,45,417.5,61.0,1.45,14.0,146.0,462.83,380.25
2018,11,9,8,0,477.0,70.0,1.5,15.2,185.0,538.08,439.23
2018,11,9,8,15,473.0,84.5,1.45,16.0,217.5,559.11,454.27
2018,11,9,8,30,469.0,99.0,1.4,16.8,250.0,583.87,471.29
2018,11,9,8,45,548.5,100.5,1.35,17.65,300.0,674.38,535.67
2018,11,9,9,0,628.0,102.0,1.3,18.5,350.0,759.22,592.43
2018,11,9,9,15,735.0,95.0,1.15,19.35,411.5,858.52,655.18
2018,11,9,9,30,842.0,88.0,1.0,20.2,473.0,949.75,708.7
2018,11,9,9,45,865.0,89.5,0.85,21.1,508.0,975.5,717.33
2018,11,9,10,0,888.0,91.0,0.7,22.0,543.0,997.52,723.96
2018,11,9,10,15,899.5,92.0,0.85,22.7,568.5,1003.9,727.81
2018,11,9,10,30,911.0,93.0,1.0,23.4,594.0,1006.25,729.34
2018,11,9,10,45,918.5,93.5,1.15,24.05,611.5,1000.12,725.65
2018,11,9,11,0,926.0,94.0,1.3,24.7,629.0,989.94,719.42
2018,11,9,11,15,930.5,94.0,1.45,25.0,638.5,962.68,703.17
2018,11,9,11,30,935.0,94.0,1.6,25.3,648.0,941.76,690.97
2018,11,9,11,45,936.5,94.0,1.75,25.6,649.5,914.52,674.36
2018,11,9,12,0,938.0,94.0,1.9,25.9,651.0,883.76,655.24
2018,11,9,12,15,933.5,94.5,1.95,26.0,643.5,845.45,630.37
2018,11,9,12,30,929.0,95.0,2.0,26.1,636.0,810.68,607.76
2018,11,9,12,45,918.0,94.5,2.05,26.15,618.5,760.43,574.02
2018,11,9,13,0,907.0,94.0,2.1,26.2,601.0,708.31,536.71
2018,11,9,13,15,895.5,93.0,2.1,26.15,577.0,653.79,496.55
2018,11,9,13,30,884.0,92.0,2.1,26.1,553.0,598.02,454.32
2018,11,9,13,45,869.5,89.5,2.1,26.0,522.5,538.3,407.98
2018,11,9,14,0,855.0,87.0,2.1,25.9,492.0,478.27,359.87
2018,11,9,14,15,834.0,85.0,2.05,25.65,455.5,416.17,308.77
2018,11,9,14,30,813.0,83.0,2.0,25.4,419.0,355.08,257.05
2018,11,9,14,45,782.5,79.5,1.95,25.15,377.0,291.37,202.68
2018,11,9,15,0,752.0,76.0,1.9,24.9,335.0,228.08,148.88
2018,11,9,15,15,710.0,71.0,1.9,24.9,289.5,166.85,99.39
2018,11,9,15,30,668.0,66.0,1.9,24.9,244.0,110.5,59.77
2018,11,9,15,45,600.0,60.0,1.45,23.0,197.0,57.93,35.62
2018,11,9,16,0,532.0,54.0,1.0,21.1,150.0,44.05,32.31
2018,11,9,16,15,421.0,44.5,1.0,20.15,106.5,36.78,25.56
2018,11,9,16,30,310.0,35.0,1.0,19.2,63.0,29.56,17.07
2018,11,9,16,45,174.0,20.5,1.05,18.3,34.5,17.5,0.0
2018,11,9,17,0,38.0,6.0,1.1,17.4,6.0,5.12,0.0
2018,11,9,17,15,19.0,3.0,1.1,17.15,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,6,45,39.0,11.0,0.65,12.3,13.5,35.18,0.0
2018,11,10,7,0,78.0,22.0,0.6,12.3,27.0,101.18,21.36
2018,11,10,7,15,167.5,37.0,0.6,12.85,59.0,217.63,169.81
2018,11,10,7,30,257.0,52.0,0.6,13.4,91.0,310.71,253.03
2018,11,10,7,45,315.5,64.5,0.55,14.0,128.5,380.97,311.82
2018,11,10,8,0,374.0,77.0,0.5,14.6,166.0,454.51,370.22
2018,11,10,8,15,403.0,88.5,0.5,15.25,202.0,502.98,406.63
2018,11,10,8,30,432.0,100.0,0.5,15.9,238.0,551.45,441.62
2018,11,10,8,45,479.0,108.0,0.5,16.55,280.0,611.34,483.53
2018,11,10,9,0,526.0,116.0,0.5,17.2,322.0,671.02,523.61
2018,11,10,9,15,551.0,122.5,0.6,18.15,356.0,706.93,546.63
2018,11,10,9,30,576.0,129.0,0.7,19.1,390.0,750.0,574.45
2018,11,10,9,45,626.0,127.0,0.85,20.05,428.5,796.75,604.92
2018,11,10,10,0,676.0,125.0,1.0,21.0,467.0,840.41,632.75
2018,11,10,10,15,720.5,124.5,1.05,21.4,504.0,877.1,655.43
2018,11,10,10,30,765.0,124.0,1.1,21.8,541.0,909.95,675.49
2018,11,10,10,45,775.5,127.0,1.15,22.25,561.0,910.8,674.49
2018,11,10,11,0,786.0,130.0,1.2,22.7,581.0,907.94,671.63
2018,11,10,11,15,791.0,132.5,1.25,22.95,592.0,895.78,663.35
2018,11,10,11,30,796.0,135.0,1.3,23.2,603.0,880.07,652.95
2018,11,10,11,45,797.5,134.5,1.3,23.45,604.5,854.54,635.49
2018,11,10,12,0,799.0,134.0,1.3,23.7,606.0,825.88,616.09
2018,11,10,12,15,781.0,138.5,1.4,23.75,595.5,784.33,589.59
2018,11,10,12,30,763.0,143.0,1.5,23.8,585.0,741.12,560.49
2018,11,10,12,45,736.0,148.5,1.55,23.9,566.0,691.23,525.06
2018,11,10,13,0,709.0,154.0,1.6,24.0,547.0,641.01,488.67
2018,11,10,13,15,696.5,150.5,1.7,23.9,524.5,591.26,452.63
2018,11,10,13,30,684.0,147.0,1.8,23.8,502.0,540.93,414.96
2018,11,10,13,45,665.5,143.5,1.9,23.7,473.0,487.26,373.57
2018,11,10,14,0,647.0,140.0,2.0,23.6,444.0,434.19,331.29
2018,11,10,14,15,622.0,134.5,1.95,23.2,409.0,377.73,285.28
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,319.46,236.86
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,263.17,189.55
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,210.52,145.33
2018,11,10,15,15,483.5,104.0,1.9,22.1,251.5,158.25,103.37
2018,11,10,15,30,439.0,94.0,1.9,22.1,209.0,111.37,69.76
2018,11,10,15,45,378.0,80.0,1.4,20.1,165.5,66.73,45.67
2018,11,10,16,0,317.0,66.0,0.9,18.1,122.0,49.84,37.71
2018,11,10,16,15,235.0,49.0,0.95,17.25,83.5,37.38,26.34
2018,11,10,16,30,153.0,32.0,1.0,16.4,45.0,24.66,13.14
2018,11,10,16,45,84.5,17.5,1.0,15.55,24.0,14.94,0.0
2018,11,10,17,0,16.0,3.0,1.0,14.7,3.0,2.56,0.0
2018,11,10,17,15,8.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,44.0,10.5,1.2,9.7,13.0,38.01,0.0
2018,11,11,7,0,88.0,21.0,1.2,9.8,26.0,105.76,6.08
2018,11,11,7,15,172.0,36.0,1.15,10.65,57.5,219.88,172.03
2018,11,11,7,30,256.0,51.0,1.1,11.5,89.0,308.58,253.99
2018,11,11,7,45,321.0,63.5,1.05,12.35,128.0,383.97,318.15
2018,11,11,8,0,386.0,76.0,1.0,13.2,167.0,463.06,381.84
2018,11,11,8,15,419.0,87.0,1.15,14.1,203.5,514.6,422.0
2018,11,11,8,30,452.0,98.0,1.3,15.0,240.0,566.35,460.94
2018,11,11,8,45,481.5,106.0,1.45,15.9,276.0,610.46,492.83
2018,11,11,9,0,511.0,114.0,1.6,16.8,312.0,653.73,523.23
2018,11,11,9,15,576.5,119.0,1.65,17.5,362.5,734.73,579.9
2018,11,11,9,30,642.0,124.0,1.7,18.2,413.0,806.75,628.07
2018,11,11,9,45,695.0,126.0,1.7,18.95,458.0,861.04,662.08
2018,11,11,10,0,748.0,128.0,1.7,19.7,503.0,912.21,693.32
2018,11,11,10,15,763.5,130.5,1.65,20.2,529.0,924.38,697.88
2018,11,11,10,30,779.0,133.0,1.6,20.7,555.0,932.87,700.48
2018,11,11,10,45,789.5,134.0,1.55,21.2,572.5,931.16,696.45
2018,11,11,11,0,800.0,135.0,1.5,21.7,590.0,925.7,690.22
2018,11,11,11,15,804.5,135.5,1.5,22.05,599.5,910.48,678.85
2018,11,11,11,30,809.0,136.0,1.5,22.4,609.0,891.75,665.41
2018,11,11,11,45,810.0,136.0,1.45,22.75,610.5,866.04,646.85
2018,11,11,12,0,811.0,136.0,1.4,23.1,612.0,837.15,626.36
2018,11,11,12,15,813.0,133.5,1.4,23.3,606.0,803.31,603.55
2018,11,11,12,30,815.0,131.0,1.4,23.5,600.0,766.54,578.26
2018,11,11,12,45,789.5,131.5,1.35,23.65,576.5,710.91,538.17
2018,11,11,13,0,764.0,132.0,1.3,23.8,553.0,654.97,497.35
2018,11,11,13,15,774.0,126.5,1.2,23.8,539.0,614.67,466.9
2018,11,11,13,30,784.0,121.0,1.1,23.8,525.0,571.48,433.37
2018,11,11,13,45,756.0,119.0,1.05,23.8,491.0,509.77,385.85
2018,11,11,14,0,728.0,117.0,1.0,23.8,457.0,449.44,338.23
2018,11,11,14,15,721.5,111.5,0.9,23.6,427.0,396.01,294.22
2018,11,11,14,30,715.0,106.0,0.8,23.4,397.0,342.24,248.65
2018,11,11,14,45,682.5,99.0,0.75,23.2,354.5,279.97,196.59
2018,11,11,15,0,650.0,92.0,0.7,23.0,312.0,221.03,147.27
2018,11,11,15,15,606.5,86.0,0.7,23.0,269.0,164.93,102.49
2018,11,11,15,30,563.0,80.0,0.7,23.0,226.0,114.09,66.79
2018,11,11,15,45,499.5,70.0,0.55,21.55,181.0,64.99,42.41
2018,11,11,16,0,436.0,60.0,0.4,20.1,136.0,49.07,36.69
2018,11,11,16,15,327.5,47.0,0.4,19.55,94.0,36.26,25.08
2018,11,11,16,30,219.0,34.0,0.4,19.0,52.0,26.36,13.8
2018,11,11,16,45,118.0,19.0,0.4,18.45,28.0,16.22,0.0
2018,11,11,17,0,17.0,4.0,0.4,17.9,4.0,0.0,0.0
2018,11,11,17,15,8.5,2.0,0.45,17.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,6,45,38.0,10.0,1.55,8.9,12.0,33.58,0.0
2018,11,12,7,0,76.0,20.0,1.5,9.2,24.0,94.89,0.0
2018,11,12,7,15,155.5,35.0,1.65,10.5,54.0,206.55,159.98
2018,11,12,7,30,235.0,50.0,1.8,11.8,84.0,290.86,239.84
2018,11,12,7,45,289.5,63.5,1.95,13.05,120.0,358.31,298.44
2018,11,12,8,0,344.0,77.0,2.1,14.3,156.0,428.77,356.89
2018,11,12,8,15,381.5,88.0,2.2,15.2,193.0,482.92,400.28
2018,11,12,8,30,419.0,99.0,2.3,16.1,230.0,537.66,442.14
2018,11,12,8,45,449.5,108.5,2.4,17.0,266.0,583.95,476.04
2018,11,12,9,0,480.0,118.0,2.5,17.9,302.0,629.5,508.4
2018,11,12,9,15,566.5,118.0,2.6,18.9,355.5,723.21,575.3
2018,11,12,9,30,653.0,118.0,2.7,19.9,409.0,809.45,634.17
2018,11,12,9,45,734.5,111.0,2.8,20.85,459.5,880.1,680.48
2018,11,12,10,0,816.0,104.0,2.9,21.8,510.0,939.88,718.28
2018,11,12,10,15,829.5,106.0,2.85,22.55,535.5,949.78,720.89
2018,11,12,10,30,843.0,108.0,2.8,23.3,561.0,955.84,721.42
2018,11,12,10,45,853.5,108.0,2.8,24.0,579.0,952.88,716.6
2018,11,12,11,0,864.0,108.0,2.8,24.7,597.0,945.99,709.4
2018,11,12,11,15,869.0,108.5,2.6,24.95,606.5,930.75,696.39
2018,11,12,11,30,874.0,109.0,2.4,25.2,616.0,911.79,681.09
2018,11,12,11,45,876.5,108.5,2.25,25.5,618.0,885.93,661.65
2018,11,12,12,0,879.0,108.0,2.1,25.8,620.0,856.63,640.1
2018,11,12,12,15,877.5,106.0,1.95,25.9,612.5,819.28,613.72
2018,11,12,12,30,876.0,104.0,1.8,26.0,605.0,779.07,585.46
2018,11,12,12,45,871.0,102.5,1.65,26.05,590.0,734.25,553.23
2018,11,12,13,0,866.0,101.0,1.5,26.1,575.0,687.23,518.13
2018,11,12,13,15,856.5,98.5,1.35,26.05,552.0,634.48,478.55
2018,11,12,13,30,847.0,96.0,1.2,26.0,529.0,580.44,437.16
2018,11,12,13,45,833.5,93.5,1.05,25.95,500.0,523.37,392.52
2018,11,12,14,0,820.0,91.0,0.9,25.9,471.0,465.96,346.44
2018,11,12,14,15,799.5,88.5,0.85,25.65,435.5,405.75,297.85
2018,11,12,14,30,779.0,86.0,0.8,25.4,400.0,345.22,247.64
2018,11,12,14,45,750.5,81.0,0.7,25.15,359.0,282.44,194.86
2018,11,12,15,0,722.0,76.0,0.6,24.9,318.0,222.33,144.29
2018,11,12,15,15,678.5,71.0,0.6,24.9,273.5,162.93,96.99
2018,11,12,15,30,635.0,66.0,0.6,24.9,229.0,108.6,59.11
2018,11,12,15,45,570.0,58.5,0.6,23.05,183.5,57.06,34.69
2018,11,12,16,0,505.0,51.0,0.6,21.2,138.0,41.61,30.11
2018,11,12,16,15,343.5,41.5,0.7,20.4,92.5,34.11,23.09
2018,11,12,16,30,182.0,32.0,0.8,19.6,47.0,24.76,12.06
2018,11,12,16,45,101.5,18.0,0.85,18.8,25.5,15.36,0.0
2018,11,12,17,0,21.0,4.0,0.9,18.0,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,0.95,17.6,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,6,45,9.0,7.5,1.25,11.5,8.0,12.32,0.0
2018,11,13,7,0,18.0,15.0,1.2,11.6,16.0,34.2,0.0
2018,11,13,7,15,16.0,31.0,1.15,12.05,32.5,49.84,33.72
2018,11,13,7,30,14.0,47.0,1.1,12.5,49.0,66.83,50.78
2018,11,13,7,45,23.5,65.0,1.0,12.95,70.0,95.39,76.06
2018,11,13,8,0,33.0,83.0,0.9,13.4,91.0,123.62,100.63
2018,11,13,8,15,28.0,92.0,1.1,14.15,99.5,125.29,101.93
2018,11,13,8,30,23.0,101.0,1.3,14.9,108.0,127.86,103.74
2018,11,13,8,45,49.0,128.5,1.45,15.6,146.0,184.8,151.58
2018,11,13,9,0,75.0,156.0,1.6,16.3,184.0,242.18,198.45
2018,11,13,9,15,107.5,170.0,1.65,16.95,215.0,305.96,249.44
2018,11,13,9,30,140.0,184.0,1.7,17.6,246.0,351.23,284.76
2018,11,13,9,45,230.0,189.0,1.8,18.25,299.0,460.42,370.26
2018,11,13,10,0,320.0,194.0,1.9,18.9,352.0,548.68,437.06
2018,11,13,10,15,210.0,214.0,2.1,19.75,319.5,442.45,352.23
2018,11,13,10,30,100.0,234.0,2.3,20.6,287.0,337.42,267.53
2018,11,13,10,45,157.0,242.5,2.5,21.5,329.0,415.23,328.2
2018,11,13,11,0,214.0,251.0,2.7,22.4,371.0,470.88,370.18
2018,11,13,11,15,242.0,247.5,2.65,22.75,385.5,502.25,392.81
2018,11,13,11,30,270.0,244.0,2.6,23.1,400.0,512.22,399.74
2018,11,13,11,45,196.0,247.0,2.5,23.45,360.5,423.82,331.05
2018,11,13,12,0,122.0,250.0,2.4,23.8,321.0,357.18,278.31
2018,11,13,12,15,265.0,234.0,2.3,23.65,385.5,458.41,357.97
2018,11,13,12,30,408.0,218.0,2.2,23.5,450.0,546.64,424.54
2018,11,13,12,45,445.5,202.5,2.05,23.35,450.0,535.14,415.3
2018,11,13,13,0,483.0,187.0,1.9,23.2,450.0,519.3,403.13
2018,11,13,13,15,324.5,196.5,1.75,22.95,370.0,393.61,307.03
2018,11,13,13,30,166.0,206.0,1.6,22.7,290.0,285.74,223.15
2018,11,13,13,45,123.5,196.0,1.45,22.45,256.5,243.23,189.91
2018,11,13,14,0,81.0,186.0,1.3,22.2,223.0,199.03,155.03
2018,11,13,14,15,68.5,171.5,1.1,21.8,201.0,174.74,135.78
2018,11,13,14,30,56.0,157.0,0.9,21.4,179.0,152.11,117.75
2018,11,13,14,45,142.0,140.5,0.7,21.05,189.5,159.13,120.51
2018,11,13,15,0,228.0,124.0,0.5,20.7,200.0,153.88,111.88
2018,11,13,15,15,192.0,110.5,0.5,20.7,168.5,119.62,84.86
2018,11,13,15,30,156.0,97.0,0.5,20.7,137.0,89.96,63.07
2018,11,13,15,45,121.0,79.5,0.45,19.8,107.0,63.09,45.4
2018,11,13,16,0,86.0,62.0,0.4,18.9,77.0,47.52,35.47
2018,11,13,16,15,60.5,45.0,0.4,18.6,54.0,34.95,23.94
2018,11,13,16,30,35.0,28.0,0.4,18.3,31.0,22.17,9.8
2018,11,13,16,45,26.5,15.5,0.4,18.05,17.0,13.23,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.5,0.85,12.75,11.0,39.77,0.0
2018,11,14,7,0,99.0,17.0,0.8,12.9,22.0,115.06,0.0
2018,11,14,7,15,191.0,31.5,0.8,13.65,53.5,227.67,168.8
2018,11,14,7,30,283.0,46.0,0.8,14.4,85.0,322.13,260.0
2018,11,14,7,45,385.0,54.5,0.8,15.1,128.5,425.94,345.96
2018,11,14,8,0,487.0,63.0,0.8,15.8,172.0,534.69,430.49
2018,11,14,8,15,460.0,78.5,0.9,16.6,199.0,537.15,432.52
2018,11,14,8,30,433.0,94.0,1.0,17.4,226.0,542.57,436.6
2018,11,14,8,45,466.5,103.5,1.15,18.15,263.5,591.88,473.08
2018,11,14,9,0,500.0,113.0,1.3,18.9,301.0,640.5,507.6
2018,11,14,9,15,644.5,99.5,1.2,19.85,366.5,773.48,598.23
2018,11,14,9,30,789.0,86.0,1.1,20.8,432.0,890.47,671.67
2018,11,14,9,45,823.5,85.0,1.05,21.75,468.0,923.92,687.69
2018,11,14,10,0,858.0,84.0,1.0,22.7,504.0,953.8,702.05
2018,11,14,10,15,869.5,85.0,0.9,23.2,528.5,960.44,701.56
2018,11,14,10,30,881.0,86.0,0.8,23.7,553.0,963.23,698.96
2018,11,14,10,45,888.5,86.5,0.7,24.25,570.0,957.74,691.12
2018,11,14,11,0,896.0,87.0,0.6,24.8,587.0,938.49,674.92
2018,11,14,11,15,900.0,87.5,0.55,25.1,596.5,922.51,662.9
2018,11,14,11,30,904.0,88.0,0.5,25.4,606.0,902.88,648.69
2018,11,14,11,45,905.0,88.0,0.45,25.65,607.5,876.52,630.57
2018,11,14,12,0,906.0,88.0,0.4,25.9,609.0,846.81,610.53
2018,11,14,12,15,901.0,88.5,0.45,26.0,602.0,809.76,588.02
2018,11,14,12,30,896.0,89.0,0.5,26.1,595.0,776.26,567.68
2018,11,14,12,45,886.5,89.0,0.55,26.2,579.0,729.57,537.85
2018,11,14,13,0,877.0,89.0,0.6,26.3,563.0,680.97,504.63
2018,11,14,13,15,865.0,88.0,0.7,26.25,540.0,628.14,468.29
2018,11,14,13,30,853.0,87.0,0.8,26.2,517.0,574.21,429.64
2018,11,14,13,45,838.0,85.0,0.9,26.1,488.0,516.92,387.01
2018,11,14,14,0,823.0,83.0,1.0,26.0,459.0,459.42,342.39
2018,11,14,14,15,801.0,80.5,1.1,25.7,423.5,398.79,293.92
2018,11,14,14,30,779.0,78.0,1.2,25.4,388.0,339.35,244.61
2018,11,14,14,45,748.0,74.5,1.25,25.15,347.5,278.02,192.8
2018,11,14,15,0,717.0,71.0,1.3,24.9,307.0,217.4,141.58
2018,11,14,15,15,673.5,66.5,1.3,24.9,263.5,158.98,94.49
2018,11,14,15,30,630.0,62.0,1.3,24.9,220.0,105.57,56.87
2018,11,14,15,45,561.5,55.5,1.1,22.8,175.5,55.2,32.87
2018,11,14,16,0,493.0,49.0,0.9,20.7,131.0,39.99,28.73
2018,11,14,16,15,361.5,39.0,0.95,19.7,89.0,32.12,21.35
2018,11,14,16,30,230.0,29.0,1.0,18.7,47.0,22.6,9.46
2018,11,14,16,45,121.5,15.5,1.1,17.7,24.5,13.23,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,30.0,8.0,1.2,11.45,9.5,26.5,0.0
2018,11,15,7,0,60.0,16.0,1.2,11.6,19.0,55.37,0.0
2018,11,15,7,15,122.5,31.5,1.15,12.4,45.5,160.14,116.33
2018,11,15,7,30,185.0,47.0,1.1,13.2,72.0,248.16,201.34
2018,11,15,7,45,268.0,59.5,1.05,14.0,110.5,334.93,275.81
2018,11,15,8,0,351.0,72.0,1.0,14.8,149.0,426.95,350.96
2018,11,15,8,15,365.0,86.0,1.1,15.55,181.5,464.98,380.92
2018,11,15,8,30,379.0,100.0,1.2,16.3,214.0,502.2,409.27
2018,11,15,8,45,415.0,109.5,1.35,17.1,250.5,552.45,447.12
2018,11,15,9,0,451.0,119.0,1.5,17.9,287.0,602.33,483.17
2018,11,15,9,15,440.5,133.5,1.45,18.7,311.0,613.87,488.4
2018,11,15,9,30,430.0,148.0,1.4,19.5,335.0,622.89,491.58
2018,11,15,9,45,432.0,160.0,1.35,20.35,359.0,638.37,499.54
2018,11,15,10,0,434.0,172.0,1.3,21.2,383.0,651.63,505.68
2018,11,15,10,15,473.0,172.0,1.3,21.85,412.0,683.74,526.9
2018,11,15,10,30,512.0,172.0,1.3,22.5,441.0,713.26,545.76
2018,11,15,10,45,516.0,176.5,1.35,23.15,455.0,712.42,543.17
2018,11,15,11,0,520.0,181.0,1.4,23.8,469.0,709.13,539.25
2018,11,15,11,15,564.0,170.0,1.35,24.1,487.0,721.55,547.15
2018,11,15,11,30,608.0,159.0,1.3,24.4,505.0,738.53,557.63
2018,11,15,11,45,658.0,143.5,1.3,24.7,519.0,743.37,560.0
2018,11,15,12,0,708.0,128.0,1.3,25.0,533.0,742.31,558.6
2018,11,15,12,15,721.0,128.5,1.2,25.1,537.0,724.29,545.17
2018,11,15,12,30,734.0,129.0,1.1,25.2,541.0,702.76,528.64
2018,11,15,12,45,756.0,124.5,1.0,25.3,539.5,678.74,510.25
2018,11,15,13,0,778.0,120.0,0.9,25.4,538.0,650.62,488.62
2018,11,15,13,15,767.0,118.0,0.75,25.4,516.5,601.0,451.02
2018,11,15,13,30,756.0,116.0,0.6,25.4,495.0,550.44,412.21
2018,11,15,13,45,740.0,113.0,0.5,25.35,466.5,495.72,370.09
2018,11,15,14,0,724.0,110.0,0.4,25.3,438.0,441.15,326.99
2018,11,15,14,15,691.5,106.0,0.4,25.1,400.0,379.63,278.68
2018,11,15,14,30,659.0,102.0,0.4,24.9,362.0,320.74,231.09
2018,11,15,14,45,606.5,97.5,0.4,24.65,317.5,258.94,181.06
2018,11,15,15,0,554.0,93.0,0.4,24.4,273.0,202.86,135.68
2018,11,15,15,15,485.5,84.0,0.4,24.4,226.0,146.62,92.34
2018,11,15,15,30,417.0,75.0,0.4,24.4,179.0,96.25,57.21
2018,11,15,15,45,365.5,64.5,0.5,22.5,142.0,56.43,36.15
2018,11,15,16,0,314.0,54.0,0.6,20.6,105.0,41.16,29.71
2018,11,15,16,15,249.5,41.0,0.65,19.85,73.5,31.55,20.79
2018,11,15,16,30,185.0,28.0,0.7,19.1,42.0,21.75,8.23
2018,11,15,16,45,98.0,15.0,0.8,18.35,22.0,12.8,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,19.0,7.5,1.1,12.55,8.5,6.4,0.0
2018,11,16,7,0,38.0,15.0,1.1,12.5,17.0,39.17,0.0
2018,11,16,7,15,112.0,31.0,1.2,13.25,44.0,151.72,106.66
2018,11,16,7,30,186.0,47.0,1.3,14.0,71.0,249.37,201.42
2018,11,16,7,45,270.5,59.0,1.35,14.7,109.5,336.28,276.59
2018,11,16,8,0,355.0,71.0,1.4,15.4,148.0,428.68,352.99
2018,11,16,8,15,359.5,85.5,1.45,16.1,178.0,459.27,377.12
2018,11,16,8,30,364.0,100.0,1.5,16.8,208.0,488.52,399.25
2018,11,16,8,45,385.0,112.0,1.55,17.45,241.0,528.02,428.65
2018,11,16,9,0,406.0,124.0,1.6,18.1,274.0,566.6,456.33
2018,11,16,9,15,528.5,117.0,1.65,19.05,332.0,674.78,534.62
2018,11,16,9,30,651.0,110.0,1.7,20.0,390.0,794.28,616.47
2018,11,16,9,45,708.0,106.5,1.7,20.95,431.0,845.2,647.18
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,892.86,675.59
2018,11,16,10,15,778.5,105.0,1.65,22.5,496.5,902.61,678.4
2018,11,16,10,30,792.0,107.0,1.6,23.1,521.0,902.27,674.97
2018,11,16,10,45,801.5,108.5,1.55,23.7,538.5,900.9,671.11
2018,11,16,11,0,811.0,110.0,1.5,24.3,556.0,895.84,664.98
2018,11,16,11,15,815.5,110.5,1.45,24.75,565.5,881.47,653.31
2018,11,16,11,30,820.0,111.0,1.4,25.2,575.0,863.61,639.61
2018,11,16,11,45,821.0,111.0,1.4,25.65,576.5,838.81,622.12
2018,11,16,12,0,822.0,111.0,1.4,26.1,578.0,810.86,602.69
2018,11,16,12,15,817.5,111.0,1.35,26.25,571.0,775.61,578.55
2018,11,16,12,30,813.0,111.0,1.3,26.4,564.0,737.85,552.75
2018,11,16,12,45,804.0,111.0,1.3,26.55,549.5,694.65,522.1
2018,11,16,13,0,795.0,111.0,1.3,26.7,535.0,652.0,491.04
2018,11,16,13,15,785.0,108.5,1.25,26.65,513.5,601.95,454.13
2018,11,16,13,30,775.0,106.0,1.2,26.6,492.0,550.85,415.57
2018,11,16,13,45,759.5,103.0,1.2,26.55,463.5,495.69,373.27
2018,11,16,14,0,744.0,100.0,1.2,26.5,435.0,440.59,329.67
2018,11,16,14,15,722.0,96.5,1.15,26.25,401.0,382.8,282.84
2018,11,16,14,30,700.0,93.0,1.1,26.0,367.0,326.36,235.84
2018,11,16,14,45,669.5,88.0,1.1,25.7,328.0,267.88,186.85
2018,11,16,15,0,639.0,83.0,1.1,25.4,289.0,212.38,140.26
2018,11,16,15,15,593.5,76.5,1.1,25.4,247.0,156.6,95.74
2018,11,16,15,30,548.0,70.0,1.1,25.4,205.0,106.25,60.19
2018,11,16,15,45,480.5,61.0,0.8,23.25,162.0,58.94,36.38
2018,11,16,16,0,413.0,52.0,0.5,21.1,119.0,42.41,30.68
2018,11,16,16,15,312.5,40.0,0.55,20.25,81.0,33.02,21.9
2018,11,16,16,30,212.0,28.0,0.6,19.4,43.0,21.81,7.53
2018,11,16,16,45,112.5,15.0,0.65,18.6,22.5,12.8,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,10.8,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,10.8,16.0,42.41,0.0
2018,11,17,7,15,148.0,29.5,0.9,11.4,46.5,191.11,131.45
2018,11,17,7,30,252.0,45.0,1.0,12.0,77.0,297.37,240.94
2018,11,17,7,45,338.5,56.0,1.1,12.6,117.5,386.47,318.46
2018,11,17,8,0,425.0,67.0,1.2,13.2,158.0,481.16,395.71
2018,11,17,8,15,389.5,83.0,1.3,13.8,180.5,481.46,396.84
2018,11,17,8,30,354.0,99.0,1.4,14.4,203.0,477.97,393.8
2018,11,17,8,45,421.5,106.0,1.5,15.0,247.0,552.9,452.14
2018,11,17,9,0,489.0,113.0,1.6,15.6,291.0,628.7,507.98
2018,11,17,9,15,584.5,109.0,1.65,16.45,343.0,725.5,576.51
2018,11,17,9,30,680.0,105.0,1.7,17.3,395.0,814.79,636.92
2018,11,17,9,45,750.0,96.0,1.75,18.15,437.5,870.8,672.35
2018,11,17,10,0,820.0,87.0,1.8,19.0,480.0,917.87,701.23
2018,11,17,10,15,832.0,88.5,1.85,19.75,504.0,925.88,703.64
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,930.18,704.09
2018,11,17,10,45,852.5,90.5,1.95,21.2,545.0,926.19,699.26
2018,11,17,11,0,861.0,91.0,2.0,21.9,562.0,918.44,692.14
2018,11,17,11,15,830.5,99.5,2.05,22.25,560.0,881.57,666.44
2018,11,17,11,30,800.0,108.0,2.1,22.6,558.0,842.21,639.24
2018,11,17,11,45,729.0,127.0,2.1,22.95,537.5,783.86,598.33
2018,11,17,12,0,658.0,146.0,2.1,23.3,517.0,720.45,553.44
2018,11,17,12,15,636.5,151.0,2.1,23.4,507.0,681.83,525.33
2018,11,17,12,30,615.0,156.0,2.1,23.5,497.0,642.23,495.98
2018,11,17,12,45,644.5,145.5,2.1,23.6,495.0,622.31,481.27
2018,11,17,13,0,674.0,135.0,2.1,23.7,493.0,597.95,462.71
2018,11,17,13,15,557.5,155.5,2.1,23.6,443.5,505.59,392.76
2018,11,17,13,30,441.0,176.0,2.1,23.5,394.0,428.56,333.38
2018,11,17,13,45,422.5,168.5,2.1,23.4,368.0,384.25,298.53
2018,11,17,14,0,404.0,161.0,2.1,23.3,342.0,341.16,263.72
2018,11,17,14,15,455.5,138.5,2.05,23.0,327.5,313.4,239.41
2018,11,17,14,30,507.0,116.0,2.0,22.7,313.0,279.54,208.7
2018,11,17,14,45,580.0,96.0,1.95,22.4,299.0,251.09,180.08
2018,11,17,15,0,653.0,76.0,1.9,22.1,285.0,209.55,139.99
2018,11,17,15,15,616.0,70.0,1.9,22.1,245.0,154.78,94.87
2018,11,17,15,30,579.0,64.0,1.9,22.1,205.0,104.3,58.27
