Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,45,477.5,57.5,1.5,20.45,158.0,56.38,34.53
2018,11,17,16,0,376.0,51.0,1.1,18.8,111.0,41.44,30.12
2018,11,17,16,15,258.0,38.5,1.05,17.8,73.5,29.73,19.29
2018,11,17,16,30,140.0,26.0,1.0,16.8,36.0,20.14,5.89
2018,11,17,16,45,77.0,14.0,1.0,15.8,19.0,11.95,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,45,19.5,6.5,0.85,10.25,7.0,0.0,0.0
2018,11,18,7,0,39.0,13.0,0.9,10.3,14.0,38.04,0.0
2018,11,18,7,15,141.0,29.0,1.1,10.85,44.5,183.59,121.03
2018,11,18,7,30,243.0,45.0,1.3,11.4,75.0,290.79,235.87
2018,11,18,7,45,257.5,57.0,1.5,11.9,100.5,322.89,267.89
2018,11,18,8,0,272.0,69.0,1.7,12.4,126.0,356.0,297.86
2018,11,18,8,15,234.0,90.5,1.75,13.05,147.5,338.28,283.64
2018,11,18,8,30,196.0,112.0,1.8,13.7,169.0,336.44,280.96
2018,11,18,8,45,311.0,115.5,1.9,14.35,221.0,443.89,369.37
2018,11,18,9,0,426.0,119.0,2.0,15.0,273.0,577.82,473.56
2018,11,18,9,15,559.5,108.5,2.1,15.95,332.0,700.57,563.15
2018,11,18,9,30,693.0,98.0,2.2,16.9,391.0,817.42,644.66
2018,11,18,9,45,710.0,102.0,2.35,17.85,421.0,839.55,657.04
2018,11,18,10,0,727.0,106.0,2.5,18.8,451.0,858.62,668.01
2018,11,18,10,15,765.5,102.0,2.55,19.6,481.5,884.59,683.35
2018,11,18,10,30,804.0,98.0,2.6,20.4,512.0,901.25,692.06
2018,11,18,10,45,815.0,98.0,2.7,21.2,529.5,899.51,688.62
2018,11,18,11,0,826.0,98.0,2.8,22.0,547.0,894.06,682.92
2018,11,18,11,15,833.5,97.5,2.85,22.45,557.0,881.14,672.78
2018,11,18,11,30,841.0,97.0,2.9,22.9,567.0,864.59,660.33
2018,11,18,11,45,842.0,97.0,2.9,23.35,568.5,839.55,641.8
2018,11,18,12,0,843.0,97.0,2.9,23.8,570.0,811.32,621.2
2018,11,18,12,15,818.5,102.5,2.85,23.9,557.5,766.35,589.41
2018,11,18,12,30,794.0,108.0,2.8,24.0,545.0,720.0,556.58
2018,11,18,12,45,696.5,127.5,2.75,24.1,504.0,639.91,496.42
2018,11,18,13,0,599.0,147.0,2.7,24.2,463.0,560.92,436.36
2018,11,18,13,15,525.0,159.5,2.6,24.15,428.5,490.05,381.94
2018,11,18,13,30,451.0,172.0,2.5,24.1,394.0,430.47,335.19
2018,11,18,13,45,579.0,138.0,2.4,24.0,406.0,438.94,339.95
2018,11,18,14,0,707.0,104.0,2.3,23.9,418.0,428.33,327.94
2018,11,18,14,15,691.0,98.5,2.15,23.6,386.0,373.13,281.54
2018,11,18,14,30,675.0,93.0,2.0,23.3,354.0,318.73,234.87
2018,11,18,14,45,637.0,89.5,1.85,23.05,315.0,261.17,185.64
2018,11,18,15,0,599.0,86.0,1.7,22.8,276.0,207.45,139.91
2018,11,18,15,15,551.5,79.0,1.7,22.8,234.5,153.43,96.24
2018,11,18,15,30,504.0,72.0,1.7,22.8,193.0,105.14,61.54
2018,11,18,15,45,416.0,63.0,1.2,21.0,149.0,57.65,36.12
2018,11,18,16,0,328.0,54.0,0.7,19.2,105.0,41.28,29.9
2018,11,18,16,15,230.5,40.0,0.75,18.35,70.0,30.77,20.04
2018,11,18,16,30,133.0,26.0,0.8,17.5,35.0,20.13,5.03
2018,11,18,16,45,71.5,14.0,0.85,16.6,18.5,11.95,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.7,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.75,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.9,10.0,14.05,0.0
2018,11,19,7,15,19.5,26.0,1.05,12.4,28.0,46.89,24.94
2018,11,19,7,30,31.0,42.0,1.0,12.9,46.0,76.8,58.44
2018,11,19,7,45,48.5,60.0,0.95,13.45,69.0,112.65,90.55
2018,11,19,8,0,66.0,78.0,0.9,14.0,92.0,163.51,134.14
2018,11,19,8,15,108.0,95.5,1.1,14.45,124.0,220.73,183.18
2018,11,19,8,30,150.0,113.0,1.3,14.9,156.0,279.51,232.39
2018,11,19,8,45,134.5,129.5,1.5,15.35,172.5,285.73,236.47
2018,11,19,9,0,119.0,146.0,1.7,15.8,189.0,290.79,239.51
2018,11,19,9,15,125.5,161.5,1.7,16.15,210.5,313.98,257.45
2018,11,19,9,30,132.0,177.0,1.7,16.5,232.0,336.74,274.63
2018,11,19,9,45,152.0,190.0,1.7,16.85,258.0,368.35,298.99
2018,11,19,10,0,172.0,203.0,1.7,17.2,284.0,399.41,322.48
2018,11,19,10,15,254.0,203.0,1.65,17.55,329.5,492.02,394.04
2018,11,19,10,30,336.0,203.0,1.6,17.9,375.0,562.58,446.79
2018,11,19,10,45,257.0,213.0,1.6,18.2,347.0,493.55,391.59
2018,11,19,11,0,178.0,223.0,1.6,18.5,319.0,405.98,322.96
2018,11,19,11,15,142.5,226.0,1.55,18.7,303.5,370.78,294.75
2018,11,19,11,30,107.0,229.0,1.5,18.9,288.0,336.65,266.97
2018,11,19,11,45,120.5,223.5,1.45,19.05,290.5,335.46,266.24
2018,11,19,12,0,134.0,218.0,1.4,19.2,293.0,333.4,264.65
2018,11,19,12,15,235.0,220.5,1.35,19.25,350.0,421.59,333.71
2018,11,19,12,30,336.0,223.0,1.3,19.3,407.0,485.4,381.99
2018,11,19,12,45,309.0,222.5,1.25,19.4,388.5,448.11,352.33
2018,11,19,13,0,282.0,222.0,1.2,19.5,370.0,412.14,324.24
2018,11,19,13,15,303.0,208.5,1.1,19.45,361.5,393.7,309.86
2018,11,19,13,30,324.0,195.0,1.0,19.4,353.0,372.9,293.11
2018,11,19,13,45,402.5,168.0,0.95,19.4,353.0,374.22,292.83
2018,11,19,14,0,481.0,141.0,0.9,19.4,353.0,357.71,277.5
2018,11,19,14,15,397.0,142.5,0.8,19.1,308.5,294.78,226.92
2018,11,19,14,30,313.0,144.0,0.7,18.8,264.0,235.5,179.52
2018,11,19,14,45,234.0,130.5,0.65,18.55,215.0,180.06,135.5
2018,11,19,15,0,155.0,117.0,0.6,18.3,166.0,132.06,98.15
2018,11,19,15,15,208.5,99.5,0.6,18.3,155.5,114.79,81.08
2018,11,19,15,30,262.0,82.0,0.6,18.3,145.0,89.22,58.78
2018,11,19,15,45,203.5,64.5,0.7,17.65,107.0,54.6,37.06
2018,11,19,16,0,145.0,47.0,0.8,17.0,69.0,36.39,25.94
2018,11,19,16,15,122.5,35.0,0.85,16.7,49.5,27.37,17.28
2018,11,19,16,30,100.0,23.0,0.9,16.4,30.0,17.78,3.02
2018,11,19,16,45,55.5,12.5,0.95,16.15,16.0,10.67,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,6,45,15.5,5.0,1.2,9.6,5.5,0.0,0.0
2018,11,20,7,0,31.0,10.0,1.2,9.7,11.0,29.86,0.0
2018,11,20,7,15,124.0,25.5,1.3,10.7,38.5,161.51,92.67
2018,11,20,7,30,217.0,41.0,1.4,11.7,66.0,264.7,213.04
2018,11,20,7,45,264.5,54.5,1.5,12.7,98.5,324.78,268.2
2018,11,20,8,0,312.0,68.0,1.6,13.7,131.0,387.78,321.88
2018,11,20,8,15,366.0,78.0,1.65,14.45,169.0,453.18,375.51
2018,11,20,8,30,420.0,88.0,1.7,15.2,207.0,520.31,427.75
2018,11,20,8,45,434.5,100.5,1.8,15.95,239.5,556.0,454.19
2018,11,20,9,0,449.0,113.0,1.9,16.7,272.0,590.27,478.9
2018,11,20,9,15,504.0,116.0,2.15,17.7,312.0,648.26,521.04
2018,11,20,9,30,559.0,119.0,2.4,18.7,352.0,713.93,567.63
2018,11,20,9,45,641.5,111.0,2.6,19.7,397.0,783.9,615.85
2018,11,20,10,0,724.0,103.0,2.8,20.7,442.0,850.2,660.31
2018,11,20,10,15,783.5,94.0,2.9,21.2,477.5,883.66,681.62
2018,11,20,10,30,843.0,85.0,3.0,21.7,513.0,920.11,705.11
2018,11,20,10,45,852.0,85.5,3.1,22.15,530.5,916.81,701.23
2018,11,20,11,0,861.0,86.0,3.2,22.6,548.0,909.77,695.24
2018,11,20,11,15,841.0,92.5,3.25,22.85,550.0,880.43,674.15
2018,11,20,11,30,821.0,99.0,3.3,23.1,552.0,848.29,651.3
2018,11,20,11,45,827.5,98.0,3.35,23.35,555.5,827.4,636.39
2018,11,20,12,0,834.0,97.0,3.4,23.6,559.0,803.09,619.04
2018,11,20,12,15,830.5,96.0,3.4,23.7,552.0,767.68,593.95
2018,11,20,12,30,827.0,95.0,3.4,23.8,545.0,729.73,567.02
2018,11,20,12,45,821.5,96.0,3.4,23.85,533.5,690.15,537.84
2018,11,20,13,0,816.0,97.0,3.4,23.9,522.0,648.46,505.84
2018,11,20,13,15,730.0,109.5,3.35,23.75,478.5,569.81,445.44
2018,11,20,13,30,644.0,122.0,3.3,23.6,435.0,494.75,386.92
2018,11,20,13,45,615.5,119.0,3.3,23.4,404.5,439.87,343.15
2018,11,20,14,0,587.0,116.0,3.3,23.2,374.0,386.71,299.6
2018,11,20,14,15,553.5,112.5,3.15,22.9,340.5,333.17,254.88
2018,11,20,14,30,520.0,109.0,3.0,22.6,307.0,278.61,208.72
2018,11,20,14,45,509.5,99.5,2.85,22.35,276.5,232.64,168.36
2018,11,20,15,0,499.0,90.0,2.7,22.1,246.0,190.7,131.32
2018,11,20,15,15,511.5,77.0,2.7,22.1,217.0,146.71,93.02
2018,11,20,15,30,524.0,64.0,2.7,22.1,188.0,101.11,57.56
2018,11,20,15,45,402.0,58.0,1.95,20.55,141.5,56.44,34.95
2018,11,20,16,0,280.0,52.0,1.2,19.0,95.0,39.62,28.43
2018,11,20,16,15,206.5,37.5,1.1,18.35,63.5,28.84,18.26
2018,11,20,16,30,133.0,23.0,1.0,17.7,32.0,17.85,2.14
2018,11,20,16,45,74.0,13.0,0.95,17.05,17.0,11.1,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.5,2.7,14.4,1.5,0.0,0.0
2018,11,21,7,0,6.0,3.0,2.8,14.5,3.0,6.68,0.0
2018,11,21,7,15,3.0,7.0,3.0,14.85,7.0,8.07,0.0
2018,11,21,7,30,0.0,11.0,3.2,15.2,11.0,9.04,1.66
2018,11,21,7,45,0.0,15.0,3.4,15.55,15.0,12.33,4.68
2018,11,21,8,0,0.0,19.0,3.6,15.9,19.0,15.63,7.6
2018,11,21,8,15,0.0,20.5,3.8,16.15,20.5,16.87,8.74
2018,11,21,8,30,0.0,22.0,4.0,16.4,22.0,18.12,9.82
2018,11,21,8,45,0.0,27.5,4.15,16.65,27.5,22.67,13.7
2018,11,21,9,0,0.0,33.0,4.3,16.9,33.0,27.23,17.55
2018,11,21,9,15,0.0,44.5,4.45,17.2,44.5,36.79,25.58
2018,11,21,9,30,0.0,56.0,4.6,17.5,56.0,46.36,33.56
2018,11,21,9,45,1.5,85.5,4.8,17.8,86.0,73.04,55.87
2018,11,21,10,0,3.0,115.0,5.0,18.1,116.0,102.63,80.35
2018,11,21,10,15,15.5,151.0,5.15,18.35,158.5,150.17,119.84
2018,11,21,10,30,28.0,187.0,5.3,18.6,201.0,215.52,173.22
2018,11,21,10,45,48.0,207.0,5.45,18.8,232.0,254.65,205.14
2018,11,21,11,0,68.0,227.0,5.6,19.0,263.0,292.87,236.04
2018,11,21,11,15,84.5,229.0,5.65,19.05,274.5,305.35,246.28
2018,11,21,11,30,101.0,231.0,5.7,19.1,286.0,317.05,255.89
2018,11,21,11,45,102.5,233.0,5.75,19.1,289.0,315.18,254.22
2018,11,21,12,0,104.0,235.0,5.8,19.1,292.0,312.97,252.33
2018,11,21,12,15,65.5,199.0,5.8,19.0,235.0,238.75,191.89
2018,11,21,12,30,27.0,163.0,5.8,18.9,178.0,169.77,135.1
2018,11,21,12,45,18.0,150.5,5.8,18.8,160.5,141.39,111.81
2018,11,21,13,0,9.0,138.0,5.8,18.7,143.0,123.15,96.75
2018,11,21,13,15,17.0,128.5,5.75,18.55,137.0,118.86,93.51
2018,11,21,13,30,25.0,119.0,5.7,18.4,131.0,118.48,93.41
2018,11,21,13,45,24.5,103.0,5.6,18.3,114.0,101.87,79.67
2018,11,21,14,0,24.0,87.0,5.5,18.2,97.0,85.68,66.19
2018,11,21,14,15,184.5,83.0,5.3,18.05,153.5,150.93,118.52
2018,11,21,14,30,345.0,79.0,5.1,17.9,210.0,193.1,148.27
2018,11,21,14,45,259.0,87.5,4.9,17.8,180.0,153.93,115.41
2018,11,21,15,0,173.0,96.0,4.7,17.7,150.0,120.94,89.3
2018,11,21,15,15,157.0,84.0,4.7,17.7,127.5,95.07,67.57
2018,11,21,15,30,141.0,72.0,4.7,17.7,105.0,71.33,48.86
2018,11,21,15,45,148.5,56.0,3.85,17.25,84.5,47.48,31.82
2018,11,21,16,0,156.0,40.0,3.0,16.8,64.0,30.21,20.53
2018,11,21,16,15,124.5,29.5,2.7,16.45,44.5,22.56,13.11
2018,11,21,16,30,93.0,19.0,2.4,16.1,25.0,14.71,0.04
2018,11,21,16,45,54.5,11.0,2.1,15.75,13.5,9.39,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.4,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.3,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,6,45,61.0,6.5,1.0,11.5,8.0,0.0,0.0
2018,11,22,7,0,122.0,13.0,1.0,11.6,16.0,94.65,0.0
2018,11,22,7,15,266.5,23.5,1.1,12.3,47.5,258.9,116.38
2018,11,22,7,30,411.0,34.0,1.2,13.0,79.0,403.86,317.27
2018,11,22,7,45,506.0,39.5,1.3,13.7,121.0,499.83,402.58
2018,11,22,8,0,601.0,45.0,1.4,14.4,163.0,592.1,477.14
2018,11,22,8,15,654.5,49.5,1.5,14.8,206.0,660.24,530.62
2018,11,22,8,30,708.0,54.0,1.6,15.2,249.0,728.3,581.7
2018,11,22,8,45,732.5,57.5,1.65,15.55,286.5,768.35,610.16
2018,11,22,9,0,757.0,61.0,1.7,15.9,324.0,806.26,636.25
2018,11,22,9,15,652.0,83.5,1.75,16.3,327.0,752.67,596.11
2018,11,22,9,30,547.0,106.0,1.8,16.7,330.0,686.23,546.85
2018,11,22,9,45,444.5,130.0,1.85,17.05,321.0,609.97,489.64
2018,11,22,10,0,342.0,154.0,1.9,17.4,312.0,517.63,417.52
2018,11,22,10,15,600.0,115.0,2.0,17.75,409.0,741.59,585.91
2018,11,22,10,30,858.0,76.0,2.1,18.1,506.0,920.75,709.21
2018,11,22,10,45,849.5,81.0,2.2,18.45,518.5,907.15,697.22
2018,11,22,11,0,841.0,86.0,2.3,18.8,531.0,890.11,684.99
2018,11,22,11,15,619.5,137.5,2.4,19.0,468.5,740.42,579.31
2018,11,22,11,30,398.0,189.0,2.5,19.2,406.0,579.84,458.97
2018,11,22,11,45,551.0,154.0,2.6,19.4,455.5,653.77,517.71
2018,11,22,12,0,704.0,119.0,2.7,19.6,505.0,726.47,571.22
2018,11,22,12,15,800.0,95.5,2.75,19.65,529.5,743.0,582.93
2018,11,22,12,30,896.0,72.0,2.8,19.7,554.0,747.75,586.68
2018,11,22,12,45,889.0,71.5,2.9,19.75,540.0,704.15,555.71
2018,11,22,13,0,882.0,71.0,3.0,19.8,526.0,658.48,521.07
2018,11,22,13,15,873.5,70.0,3.05,19.7,505.5,609.5,482.92
2018,11,22,13,30,865.0,69.0,3.1,19.6,485.0,559.05,442.53
2018,11,22,13,45,852.0,67.0,3.15,19.5,457.0,504.06,397.41
2018,11,22,14,0,839.0,65.0,3.2,19.4,429.0,448.58,350.48
2018,11,22,14,15,818.5,63.5,3.25,19.15,395.5,390.94,300.64
2018,11,22,14,30,798.0,62.0,3.3,18.9,362.0,332.98,249.24
2018,11,22,14,45,769.5,59.0,3.3,18.6,323.5,272.56,195.26
2018,11,22,15,0,741.0,56.0,3.3,18.3,285.0,214.61,143.54
2018,11,22,15,15,699.5,52.5,3.3,18.3,243.5,156.98,94.73
2018,11,22,15,30,658.0,49.0,3.3,18.3,202.0,103.98,55.38
2018,11,22,15,45,590.5,43.5,2.8,17.15,159.0,53.39,29.27
2018,11,22,16,0,523.0,38.0,2.3,16.0,116.0,31.16,21.41
2018,11,22,16,15,409.5,31.0,2.0,15.2,79.0,25.65,15.7
2018,11,22,16,30,296.0,24.0,1.7,14.4,42.0,20.28,1.13
2018,11,22,16,45,158.0,13.5,1.45,13.55,22.0,11.52,0.0
2018,11,22,17,0,20.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,0.95,13.85,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,0.9,13.9,5.0,14.52,0.0
2018,11,23,7,15,7.5,10.5,0.95,14.3,10.5,14.28,0.0
2018,11,23,7,30,0.0,16.0,1.0,14.7,16.0,13.17,4.93
2018,11,23,7,45,0.0,22.5,1.05,15.05,22.5,18.54,9.9
2018,11,23,8,0,0.0,29.0,1.1,15.4,29.0,23.92,14.67
2018,11,23,8,15,0.0,37.0,1.3,15.65,37.0,30.55,20.44
2018,11,23,8,30,0.0,45.0,1.5,15.9,45.0,37.2,26.16
2018,11,23,8,45,0.0,51.0,1.7,16.2,51.0,42.19,30.38
2018,11,23,9,0,0.0,57.0,1.9,16.5,57.0,47.19,34.55
2018,11,23,9,15,6.5,94.0,2.1,16.85,96.5,87.91,69.02
2018,11,23,9,30,13.0,131.0,2.3,17.2,136.0,132.41,105.99
2018,11,23,9,45,28.5,155.0,2.5,17.5,167.5,187.58,151.49
2018,11,23,10,0,44.0,179.0,2.7,17.8,199.0,228.95,185.05
2018,11,23,10,15,34.5,183.0,2.9,18.0,199.0,221.01,177.77
2018,11,23,10,30,25.0,187.0,3.1,18.2,199.0,196.23,157.09
2018,11,23,10,45,18.5,184.0,3.25,18.4,193.0,184.78,147.34
2018,11,23,11,0,12.0,181.0,3.4,18.6,187.0,173.97,138.1
2018,11,23,11,15,6.5,157.5,3.5,18.6,161.0,144.12,113.6
2018,11,23,11,30,1.0,134.0,3.6,18.6,135.0,116.05,90.47
2018,11,23,11,45,4.0,150.5,3.7,18.6,153.0,133.79,105.09
2018,11,23,12,0,7.0,167.0,3.8,18.6,171.0,151.4,119.5
2018,11,23,12,15,7.5,166.5,3.8,18.55,170.5,150.57,118.85
2018,11,23,12,30,8.0,166.0,3.8,18.5,170.0,149.74,118.25
2018,11,23,12,45,4.0,143.5,3.8,18.45,145.5,125.42,98.38
2018,11,23,13,0,0.0,121.0,3.8,18.4,121.0,102.16,79.32
2018,11,23,13,15,18.0,132.5,3.75,18.35,141.0,123.13,97.04
2018,11,23,13,30,36.0,144.0,3.7,18.3,161.0,148.0,117.68
2018,11,23,13,45,78.0,161.5,3.65,18.25,196.0,182.63,146.06
2018,11,23,14,0,120.0,179.0,3.6,18.2,231.0,218.72,174.8
2018,11,23,14,15,110.0,152.5,3.5,18.1,197.0,181.16,143.65
2018,11,23,14,30,100.0,126.0,3.4,18.0,163.0,145.57,113.97
2018,11,23,14,45,149.5,92.5,3.3,17.85,141.5,124.96,94.7
2018,11,23,15,0,199.0,59.0,3.2,17.7,120.0,97.59,68.8
2018,11,23,15,15,124.5,44.0,3.2,17.7,80.5,57.32,37.33
2018,11,23,15,30,50.0,29.0,3.2,17.7,41.0,29.38,17.2
2018,11,23,15,45,104.0,25.0,2.4,17.05,42.5,22.23,11.26
2018,11,23,16,0,158.0,21.0,1.6,16.4,44.0,15.87,8.13
2018,11,23,16,15,85.0,13.5,1.45,16.0,25.5,10.41,2.97
2018,11,23,16,30,12.0,6.0,1.3,15.6,7.0,5.24,0.0
2018,11,23,16,45,6.0,3.0,1.1,15.15,3.5,2.56,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,44.5,5.0,0.95,14.0,5.5,0.0,0.0
2018,11,24,7,0,89.0,10.0,0.9,14.1,11.0,69.22,0.0
2018,11,24,7,15,242.0,21.0,1.15,14.65,42.0,234.44,56.42
2018,11,24,7,30,395.0,32.0,1.4,15.2,73.0,388.26,299.36
2018,11,24,7,45,482.5,38.0,1.6,15.7,112.5,477.72,382.98
2018,11,24,8,0,570.0,44.0,1.8,16.2,152.0,571.35,460.08
2018,11,24,8,15,376.5,42.0,2.05,16.55,120.5,415.67,342.45
2018,11,24,8,30,183.0,40.0,2.3,16.9,89.0,235.38,197.12
2018,11,24,8,45,91.5,60.5,2.5,17.25,85.0,151.21,125.27
2018,11,24,9,0,0.0,81.0,2.7,17.6,81.0,69.78,53.32
2018,11,24,9,15,10.5,113.0,2.8,17.95,117.0,112.51,89.37
2018,11,24,9,30,21.0,145.0,2.9,18.3,153.0,156.35,125.61
2018,11,24,9,45,51.5,168.0,3.05,18.65,190.5,226.63,183.53
2018,11,24,10,0,82.0,191.0,3.2,19.0,228.0,280.97,227.48
2018,11,24,10,15,59.0,186.5,3.25,19.3,214.0,248.83,200.23
2018,11,24,10,30,36.0,182.0,3.3,19.6,200.0,218.02,174.25
2018,11,24,10,45,31.0,184.0,3.4,19.9,200.0,212.63,169.39
2018,11,24,11,0,26.0,186.0,3.5,20.2,200.0,207.55,164.77
2018,11,24,11,15,39.5,202.5,3.55,20.35,224.0,235.65,187.42
2018,11,24,11,30,53.0,219.0,3.6,20.5,248.0,262.86,209.11
2018,11,24,11,45,149.5,217.0,3.6,20.65,298.0,353.69,283.07
2018,11,24,12,0,246.0,215.0,3.6,20.8,348.0,437.53,349.47
2018,11,24,12,15,543.0,148.0,3.6,20.75,438.0,597.48,476.53
2018,11,24,12,30,840.0,81.0,3.6,20.7,528.0,722.8,571.18
2018,11,24,12,45,841.0,79.5,3.65,20.65,518.0,685.13,542.83
2018,11,24,13,0,842.0,78.0,3.7,20.6,508.0,644.87,511.7
2018,11,24,13,15,833.0,77.0,3.65,20.45,488.0,596.7,473.68
2018,11,24,13,30,824.0,76.0,3.6,20.3,468.0,547.21,433.71
2018,11,24,13,45,809.5,74.5,3.6,20.2,441.0,493.34,389.3
2018,11,24,14,0,795.0,73.0,3.6,20.1,414.0,439.22,343.42
2018,11,24,14,15,776.0,70.5,3.55,19.9,381.5,382.35,294.2
2018,11,24,14,30,757.0,68.0,3.5,19.7,349.0,326.32,244.48
2018,11,24,14,45,711.5,66.5,3.45,19.5,308.5,265.03,190.6
2018,11,24,15,0,666.0,65.0,3.4,19.3,268.0,206.41,139.41
2018,11,24,15,15,509.0,67.0,3.4,19.3,209.0,139.91,88.67
2018,11,24,15,30,352.0,69.0,3.4,19.3,150.0,89.61,55.16
2018,11,24,15,45,261.5,59.5,2.85,18.35,112.5,53.4,34.23
2018,11,24,16,0,171.0,50.0,2.3,17.4,75.0,38.5,27.54
2018,11,24,16,15,91.0,33.5,2.0,16.65,46.5,26.11,15.79
2018,11,24,16,30,11.0,17.0,1.7,15.9,18.0,14.11,0.0
2018,11,24,16,45,5.5,8.5,1.45,15.15,9.0,7.26,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,45,38.5,5.0,1.15,10.5,5.5,0.0,0.0
2018,11,25,7,0,77.0,10.0,1.2,10.6,11.0,60.93,0.0
2018,11,25,7,15,215.0,22.0,1.15,11.0,40.5,213.19,21.43
2018,11,25,7,30,353.0,34.0,1.1,11.4,70.0,357.27,277.0
2018,11,25,7,45,442.0,42.0,1.1,11.85,109.5,449.85,364.42
2018,11,25,8,0,531.0,50.0,1.1,12.3,149.0,546.58,443.64
2018,11,25,8,15,589.5,55.0,1.1,12.85,190.5,616.71,498.43
2018,11,25,8,30,648.0,60.0,1.1,13.4,232.0,687.47,550.97
2018,11,25,8,45,688.0,63.0,1.05,13.95,272.0,732.07,581.5
2018,11,25,9,0,728.0,66.0,1.0,14.5,312.0,783.01,615.26
2018,11,25,9,15,757.5,68.5,1.0,15.15,348.5,821.58,639.45
2018,11,25,9,30,787.0,71.0,1.0,15.8,385.0,857.54,661.24
2018,11,25,9,45,810.5,71.0,0.95,16.5,416.0,881.61,673.49
2018,11,25,10,0,834.0,71.0,0.9,17.2,447.0,902.36,683.36
2018,11,25,10,15,846.5,72.5,0.85,17.75,471.5,911.26,685.63
2018,11,25,10,30,859.0,74.0,0.8,18.3,496.0,906.48,679.06
2018,11,25,10,45,867.5,74.0,0.7,18.8,513.0,902.58,672.59
2018,11,25,11,0,876.0,74.0,0.6,19.3,530.0,895.07,663.87
2018,11,25,11,15,879.0,75.0,0.65,19.7,539.5,880.28,653.83
2018,11,25,11,30,882.0,76.0,0.7,20.1,549.0,861.99,641.69
2018,11,25,11,45,883.0,75.5,0.8,20.5,550.5,836.77,625.88
2018,11,25,12,0,884.0,75.0,0.9,20.9,552.0,808.34,607.84
2018,11,25,12,15,882.5,74.5,1.05,21.15,546.5,774.89,587.18
2018,11,25,12,30,881.0,74.0,1.2,21.4,541.0,738.62,564.12
2018,11,25,12,45,876.5,72.5,1.35,21.65,527.5,696.48,536.41
2018,11,25,13,0,872.0,71.0,1.5,21.9,514.0,652.13,504.43
2018,11,25,13,15,862.5,70.0,1.65,21.85,493.5,603.31,468.45
2018,11,25,13,30,853.0,69.0,1.8,21.8,473.0,553.13,430.06
2018,11,25,13,45,838.5,68.0,1.9,21.8,446.0,501.4,388.69
2018,11,25,14,0,824.0,67.0,2.0,21.8,419.0,446.5,343.48
2018,11,25,14,15,804.0,65.0,2.0,21.55,386.0,388.35,294.41
2018,11,25,14,30,784.0,63.0,2.0,21.3,353.0,331.08,244.65
2018,11,25,14,45,754.5,60.0,2.05,21.1,315.0,271.36,192.33
2018,11,25,15,0,725.0,57.0,2.1,20.9,277.0,214.23,142.17
2018,11,25,15,15,682.0,53.5,2.1,20.9,236.0,157.41,94.69
2018,11,25,15,30,639.0,50.0,2.1,20.9,195.0,105.41,56.26
2018,11,25,15,45,572.0,44.5,1.6,19.5,153.5,53.13,27.92
2018,11,25,16,0,505.0,39.0,1.1,18.1,112.0,32.03,21.91
2018,11,25,16,15,382.0,30.5,1.1,17.35,74.5,25.24,14.96
2018,11,25,16,30,259.0,22.0,1.1,16.6,37.0,18.48,0.0
2018,11,25,16,45,129.5,11.0,1.05,15.8,18.5,9.39,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,6,45,38.5,4.5,0.7,10.25,5.0,0.0,0.0
2018,11,26,7,0,77.0,9.0,0.7,10.3,10.0,59.96,0.0
2018,11,26,7,15,140.5,20.5,0.85,11.1,31.0,156.5,0.0
2018,11,26,7,30,204.0,32.0,1.0,11.9,52.0,240.96,184.98
2018,11,26,7,45,368.0,39.5,1.15,12.7,98.0,387.75,315.6
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,542.72,440.23
2018,11,26,8,15,587.0,51.0,1.45,14.2,184.0,608.1,492.03
2018,11,26,8,30,642.0,55.0,1.6,14.9,224.0,667.31,537.53
2018,11,26,8,45,691.0,57.5,1.7,15.6,265.5,726.8,580.91
2018,11,26,9,0,740.0,60.0,1.8,16.3,307.0,785.09,621.76
2018,11,26,9,15,729.5,69.0,1.85,17.2,335.0,795.29,626.18
2018,11,26,9,30,719.0,78.0,1.9,18.1,363.0,807.97,632.52
2018,11,26,9,45,676.0,94.5,1.95,19.0,379.0,791.08,617.72
2018,11,26,10,0,633.0,111.0,2.0,19.9,395.0,769.62,600.0
2018,11,26,10,15,621.0,121.0,1.95,20.4,412.0,765.9,595.13
2018,11,26,10,30,609.0,131.0,1.9,20.9,429.0,759.19,588.1
2018,11,26,10,45,571.0,147.0,1.85,21.4,434.0,723.89,560.99
2018,11,26,11,0,533.0,163.0,1.8,21.9,439.0,696.49,539.49
2018,11,26,11,15,531.0,167.5,1.75,22.2,446.5,686.03,530.53
2018,11,26,11,30,529.0,172.0,1.7,22.5,454.0,673.36,519.89
2018,11,26,11,45,587.0,154.5,1.7,22.75,468.5,691.68,533.0
2018,11,26,12,0,645.0,137.0,1.7,23.0,483.0,698.23,537.48
2018,11,26,12,15,614.5,144.5,1.6,23.1,471.5,656.74,505.85
2018,11,26,12,30,584.0,152.0,1.5,23.2,460.0,614.75,474.09
2018,11,26,12,45,533.5,160.5,1.45,23.25,436.5,554.32,429.04
2018,11,26,13,0,483.0,169.0,1.4,23.3,413.0,502.78,389.87
2018,11,26,13,15,415.0,177.0,1.25,23.25,380.5,442.73,343.47
2018,11,26,13,30,347.0,185.0,1.1,23.2,348.0,377.97,293.33
2018,11,26,13,45,439.0,153.0,1.0,23.15,347.5,380.75,294.27
2018,11,26,14,0,531.0,121.0,0.9,23.1,347.0,363.81,278.48
2018,11,26,14,15,602.0,99.0,0.85,22.9,336.0,342.34,257.96
2018,11,26,14,30,673.0,77.0,0.8,22.7,325.0,307.11,225.11
2018,11,26,14,45,504.0,90.5,0.75,22.5,265.0,229.79,164.68
2018,11,26,15,0,335.0,104.0,0.7,22.3,205.0,167.26,117.96
2018,11,26,15,15,237.0,95.0,0.7,22.3,161.0,117.81,80.93
2018,11,26,15,30,139.0,86.0,0.7,22.3,117.0,82.61,56.89
2018,11,26,15,45,115.0,69.0,0.6,20.85,91.0,57.34,39.49
2018,11,26,16,0,91.0,52.0,0.5,19.4,65.0,40.25,28.76
2018,11,26,16,15,68.0,35.5,0.55,18.75,43.5,27.93,16.96
2018,11,26,16,30,45.0,19.0,0.6,18.1,22.0,15.04,0.0
2018,11,26,16,45,22.5,9.5,0.7,17.45,11.0,8.11,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.75,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.8,5.0,16.46,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.25,14.0,19.16,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,19.0,9.12
2018,11,27,7,45,11.0,36.0,0.95,13.1,38.0,45.72,33.02
2018,11,27,8,0,22.0,49.0,1.0,13.5,53.0,68.97,53.71
2018,11,27,8,15,11.0,60.0,1.05,13.95,62.0,63.13,48.72
2018,11,27,8,30,0.0,71.0,1.1,14.4,71.0,63.63,48.8
2018,11,27,8,45,26.5,90.5,1.15,14.85,99.5,118.05,95.86
2018,11,27,9,0,53.0,110.0,1.2,15.3,128.0,164.51,135.25
2018,11,27,9,15,87.0,127.5,1.25,15.95,160.5,233.53,192.22
2018,11,27,9,30,121.0,145.0,1.3,16.6,193.0,285.31,233.87
2018,11,27,9,45,137.0,169.0,1.35,17.25,227.0,328.7,267.26
2018,11,27,10,0,153.0,193.0,1.4,17.9,261.0,371.11,299.23
2018,11,27,10,15,206.0,198.5,1.45,18.2,295.5,422.39,339.31
2018,11,27,10,30,259.0,204.0,1.5,18.5,330.0,492.59,392.43
2018,11,27,10,45,204.5,213.5,1.5,18.8,315.0,427.53,340.52
2018,11,27,11,0,150.0,223.0,1.5,19.1,300.0,382.99,304.45
2018,11,27,11,15,140.5,229.0,1.55,19.15,302.0,375.07,298.03
2018,11,27,11,30,131.0,235.0,1.6,19.2,304.0,367.01,291.31
2018,11,27,11,45,154.0,238.0,1.6,19.3,320.0,382.45,303.43
2018,11,27,12,0,177.0,241.0,1.6,19.4,336.0,396.04,313.89
2018,11,27,12,15,166.5,238.5,1.55,19.35,327.0,375.64,297.68
2018,11,27,12,30,156.0,236.0,1.5,19.3,318.0,355.62,281.92
2018,11,27,12,45,120.0,227.0,1.45,19.3,289.0,311.51,246.97
2018,11,27,13,0,84.0,218.0,1.4,19.3,260.0,259.1,205.46
2018,11,27,13,15,117.0,211.0,1.35,19.2,267.0,276.26,219.5
2018,11,27,13,30,150.0,204.0,1.3,19.1,274.0,278.85,221.46
2018,11,27,13,45,139.0,192.5,1.3,19.0,254.5,251.51,199.46
2018,11,27,14,0,128.0,181.0,1.3,18.9,235.0,225.36,178.3
2018,11,27,14,15,122.0,166.0,1.2,18.7,214.0,199.2,156.86
2018,11,27,14,30,116.0,151.0,1.1,18.5,193.0,173.94,135.89
2018,11,27,14,45,110.5,133.5,1.0,18.3,170.0,147.59,113.83
2018,11,27,15,0,105.0,116.0,0.9,18.1,147.0,122.27,92.51
2018,11,27,15,15,132.5,100.5,0.9,18.1,134.0,104.76,76.3
2018,11,27,15,30,160.0,85.0,0.9,18.1,121.0,84.64,58.73
2018,11,27,15,45,132.5,68.5,0.8,17.2,94.0,57.34,39.67
2018,11,27,16,0,105.0,52.0,0.7,16.3,67.0,39.55,28.52
