Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.9,6.95,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.0,2.0,0.0,0.0
2018,12,8,7,15,173.5,13.5,0.9,7.7,23.5,132.45,0.0
2018,12,8,7,30,322.0,24.0,0.9,8.4,45.0,302.05,125.21
2018,12,8,7,45,297.5,36.5,0.95,9.05,67.5,321.85,255.68
2018,12,8,8,0,273.0,49.0,1.0,9.7,90.0,325.43,269.05
2018,12,8,8,15,328.0,60.5,1.05,10.35,125.0,391.25,326.36
2018,12,8,8,30,383.0,72.0,1.1,11.0,160.0,459.25,382.06
2018,12,8,8,45,511.0,71.5,1.2,11.65,211.5,583.15,478.82
2018,12,8,9,0,639.0,71.0,1.3,12.3,263.0,705.05,569.24
2018,12,8,9,15,733.5,65.5,1.3,13.1,312.0,784.02,623.43
2018,12,8,9,30,828.0,60.0,1.3,13.9,361.0,869.34,680.31
2018,12,8,9,45,846.0,61.5,1.35,14.75,392.0,891.19,692.04
2018,12,8,10,0,864.0,63.0,1.4,15.6,423.0,899.75,695.19
2018,12,8,10,15,876.0,65.0,1.4,16.0,448.5,909.96,700.05
2018,12,8,10,30,888.0,67.0,1.4,16.4,474.0,916.58,702.47
2018,12,8,10,45,895.5,68.0,1.4,16.8,492.0,914.06,698.82
2018,12,8,11,0,903.0,69.0,1.4,17.2,510.0,907.85,692.94
2018,12,8,11,15,906.5,70.5,1.35,17.35,521.0,895.06,682.72
2018,12,8,11,30,910.0,72.0,1.3,17.5,532.0,878.66,670.29
2018,12,8,11,45,909.5,72.0,1.25,17.7,534.5,853.52,651.97
2018,12,8,12,0,909.0,72.0,1.2,17.9,537.0,825.15,631.64
2018,12,8,12,15,904.5,72.0,1.15,17.95,531.5,790.59,607.48
2018,12,8,12,30,900.0,72.0,1.1,18.0,526.0,753.33,581.46
2018,12,8,12,45,892.5,72.0,1.05,18.1,513.5,711.46,552.0
2018,12,8,13,0,885.0,72.0,1.0,18.2,501.0,667.48,519.1
2018,12,8,13,15,875.0,71.5,0.95,18.15,481.5,619.54,482.55
2018,12,8,13,30,865.0,71.0,0.9,18.1,462.0,573.39,446.29
2018,12,8,13,45,843.0,71.0,0.85,18.05,434.0,516.51,401.15
2018,12,8,14,0,821.0,71.0,0.8,18.0,406.0,459.9,355.0
2018,12,8,14,15,785.0,71.0,0.7,17.8,371.0,398.22,303.74
2018,12,8,14,30,749.0,71.0,0.6,17.6,336.0,338.99,253.26
2018,12,8,14,45,736.5,65.0,0.5,17.45,302.5,283.7,204.42
2018,12,8,15,0,724.0,59.0,0.4,17.3,269.0,229.04,155.68
2018,12,8,15,15,678.5,55.0,0.4,17.3,228.5,171.4,107.12
2018,12,8,15,30,633.0,51.0,0.4,17.3,188.0,116.63,64.6
2018,12,8,15,45,560.5,45.5,0.25,16.35,147.0,66.16,33.95
2018,12,8,16,0,488.0,40.0,0.1,15.4,106.0,33.05,22.94
2018,12,8,16,15,326.0,30.5,0.15,15.05,67.5,25.29,14.63
2018,12,8,16,30,164.0,21.0,0.2,14.7,29.0,16.4,0.0
2018,12,8,16,45,82.0,10.5,0.3,14.35,14.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,12,9,7,15,45.5,12.5,0.95,9.4,14.0,42.31,0.0
2018,12,9,7,30,72.0,22.0,0.9,9.8,26.0,100.16,30.59
2018,12,9,7,45,91.5,37.0,0.85,10.15,47.0,147.31,114.95
2018,12,9,8,0,111.0,52.0,0.8,10.5,68.0,182.86,150.18
2018,12,9,8,15,123.0,68.0,0.95,10.9,91.5,198.26,165.58
2018,12,9,8,30,135.0,84.0,1.1,11.3,115.0,229.24,192.74
2018,12,9,8,45,192.5,97.5,1.25,11.75,150.5,313.79,263.93
2018,12,9,9,0,250.0,111.0,1.4,12.2,186.0,382.82,320.73
2018,12,9,9,15,254.0,125.0,1.4,12.55,209.0,404.85,337.24
2018,12,9,9,30,258.0,139.0,1.4,12.9,232.0,425.82,352.76
2018,12,9,9,45,207.0,153.0,1.45,13.25,232.0,394.79,325.79
2018,12,9,10,0,156.0,167.0,1.5,13.6,232.0,342.44,282.28
2018,12,9,10,15,304.0,161.0,1.5,14.35,296.5,486.49,398.05
2018,12,9,10,30,452.0,155.0,1.5,15.1,361.0,630.93,506.81
2018,12,9,10,45,477.0,157.0,1.5,15.8,382.0,648.26,516.53
2018,12,9,11,0,502.0,159.0,1.5,16.5,403.0,662.99,525.44
2018,12,9,11,15,424.5,180.5,1.5,17.1,390.0,607.16,480.77
2018,12,9,11,30,347.0,202.0,1.5,17.7,377.0,534.3,424.2
2018,12,9,11,45,418.5,186.0,1.5,18.25,398.5,580.38,458.88
2018,12,9,12,0,490.0,170.0,1.5,18.8,420.0,604.04,475.86
2018,12,9,12,15,545.0,154.0,1.5,18.7,430.0,608.97,479.96
2018,12,9,12,30,600.0,138.0,1.5,18.6,440.0,616.12,485.41
2018,12,9,12,45,566.0,144.0,1.5,18.55,423.5,564.43,446.17
2018,12,9,13,0,532.0,150.0,1.5,18.5,407.0,520.96,412.78
2018,12,9,13,15,493.0,152.0,1.45,18.15,383.0,471.37,374.44
2018,12,9,13,30,454.0,154.0,1.4,17.8,359.0,423.83,337.05
2018,12,9,13,45,379.5,154.5,1.3,17.45,319.0,359.1,285.59
2018,12,9,14,0,305.0,155.0,1.2,17.1,279.0,293.02,232.67
2018,12,9,14,15,356.0,136.0,1.1,16.65,270.0,282.96,222.74
2018,12,9,14,30,407.0,117.0,1.0,16.2,261.0,259.23,200.38
2018,12,9,14,45,327.5,111.5,0.9,15.8,219.5,203.58,154.53
2018,12,9,15,0,248.0,106.0,0.8,15.4,178.0,153.24,113.79
2018,12,9,15,15,186.5,93.5,0.8,15.4,143.0,113.91,82.36
2018,12,9,15,30,125.0,81.0,0.8,15.4,108.0,81.08,57.45
2018,12,9,15,45,138.0,64.5,0.8,14.5,88.5,58.58,39.75
2018,12,9,16,0,151.0,48.0,0.8,13.6,69.0,36.9,26.44
2018,12,9,16,15,110.0,33.5,0.8,13.35,46.0,26.05,15.33
2018,12,9,16,30,69.0,19.0,0.8,13.1,23.0,15.02,0.0
2018,12,9,16,45,34.5,9.5,0.85,12.85,11.5,8.11,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,6,45,7.5,1.5,1.15,8.5,1.0,0.0,0.0
2018,12,10,7,0,15.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,12,10,7,15,66.0,12.5,1.3,8.75,15.5,56.47,0.0
2018,12,10,7,30,117.0,22.0,1.4,9.0,29.0,146.46,34.22
2018,12,10,7,45,166.0,36.0,1.45,9.25,55.0,221.16,174.15
2018,12,10,8,0,215.0,50.0,1.5,9.5,81.0,280.88,233.15
2018,12,10,8,15,252.5,63.5,1.55,9.9,111.5,333.2,279.92
2018,12,10,8,30,290.0,77.0,1.6,10.3,142.0,386.83,325.87
2018,12,10,8,45,313.0,90.0,1.65,10.65,172.0,427.72,359.79
2018,12,10,9,0,336.0,103.0,1.7,11.0,202.0,468.18,392.25
2018,12,10,9,15,362.0,113.5,1.8,11.55,232.5,507.3,422.72
2018,12,10,9,30,388.0,124.0,1.9,12.1,263.0,545.45,451.68
2018,12,10,9,45,402.5,133.5,2.0,12.6,289.0,570.37,469.74
2018,12,10,10,0,417.0,143.0,2.1,13.1,315.0,593.55,486.25
2018,12,10,10,15,443.0,148.0,2.2,13.6,340.5,619.9,505.34
2018,12,10,10,30,469.0,153.0,2.3,14.1,366.0,644.11,522.55
2018,12,10,10,45,519.5,147.5,2.35,14.6,392.0,675.5,545.42
2018,12,10,11,0,570.0,142.0,2.4,15.1,418.0,703.62,564.84
2018,12,10,11,15,536.0,154.0,2.45,15.4,418.0,674.71,541.98
2018,12,10,11,30,502.0,166.0,2.5,15.7,418.0,644.38,517.74
2018,12,10,11,45,552.5,154.5,2.5,16.0,434.0,656.9,527.21
2018,12,10,12,0,603.0,143.0,2.5,16.3,450.0,672.75,538.44
2018,12,10,12,15,597.0,143.5,2.5,16.3,445.0,645.29,517.09
2018,12,10,12,30,591.0,144.0,2.5,16.3,440.0,616.04,494.51
2018,12,10,12,45,635.5,128.0,2.5,16.35,440.0,603.8,485.26
2018,12,10,13,0,680.0,112.0,2.5,16.4,440.0,585.74,471.02
2018,12,10,13,15,693.0,105.0,2.5,16.3,428.0,552.22,444.3
2018,12,10,13,30,706.0,98.0,2.5,16.2,416.0,515.81,414.63
2018,12,10,13,45,611.0,109.5,2.45,16.05,373.5,439.93,353.11
2018,12,10,14,0,516.0,121.0,2.4,15.9,331.0,366.43,292.96
2018,12,10,14,15,633.5,93.0,2.4,15.65,330.5,360.52,284.17
2018,12,10,14,30,751.0,65.0,2.4,15.4,330.0,336.19,257.88
2018,12,10,14,45,721.5,62.0,2.35,15.15,294.5,278.87,206.25
2018,12,10,15,0,692.0,59.0,2.3,14.9,259.0,224.05,156.66
2018,12,10,15,15,647.5,55.0,2.3,14.9,220.0,168.44,108.24
2018,12,10,15,30,603.0,51.0,2.3,14.9,181.0,115.64,65.89
2018,12,10,15,45,536.5,44.5,1.8,13.75,141.5,66.27,34.41
2018,12,10,16,0,470.0,38.0,1.3,12.6,102.0,31.23,21.61
2018,12,10,16,15,316.0,29.5,1.25,11.95,65.5,24.35,14.08
2018,12,10,16,30,162.0,21.0,1.2,11.3,29.0,16.4,0.0
2018,12,10,16,45,81.0,10.5,1.1,10.7,14.5,8.96,0.0
2018,12,10,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,11,7,15,150.0,11.5,0.95,7.75,20.0,113.69,0.0
2018,12,11,7,30,300.0,23.0,0.9,8.1,40.0,278.77,40.89
2018,12,11,7,45,428.0,30.5,0.85,8.45,78.5,414.94,321.24
2018,12,11,8,0,556.0,38.0,0.8,8.8,117.0,527.78,425.31
2018,12,11,8,15,623.5,43.0,0.85,9.4,159.0,606.92,490.58
2018,12,11,8,30,691.0,48.0,0.9,10.0,201.0,686.44,552.36
2018,12,11,8,45,734.5,51.0,0.95,10.55,242.0,742.68,594.22
2018,12,11,9,0,778.0,54.0,1.0,11.1,283.0,797.49,633.29
2018,12,11,9,15,804.5,56.5,1.3,12.0,319.5,834.43,660.93
2018,12,11,9,30,831.0,59.0,1.6,12.9,356.0,868.74,685.88
2018,12,11,9,45,847.0,61.5,1.9,13.75,387.0,890.43,701.29
2018,12,11,10,0,863.0,64.0,2.2,14.6,418.0,898.88,706.98
2018,12,11,10,15,876.0,65.5,2.3,15.0,443.5,909.57,713.38
2018,12,11,10,30,889.0,67.0,2.4,15.4,469.0,916.72,717.26
2018,12,11,10,45,898.0,68.0,2.55,15.75,488.0,915.86,716.2
2018,12,11,11,0,907.0,69.0,2.7,16.1,507.0,911.3,712.66
2018,12,11,11,15,912.0,69.0,2.75,16.3,518.0,898.16,702.77
2018,12,11,11,30,917.0,69.0,2.8,16.5,529.0,881.41,690.52
2018,12,11,11,45,918.5,69.5,2.9,16.7,533.0,858.78,674.55
2018,12,11,12,0,920.0,70.0,3.0,16.9,537.0,832.77,656.21
2018,12,11,12,15,918.0,69.5,3.05,16.95,532.5,799.55,632.69
2018,12,11,12,30,916.0,69.0,3.1,17.0,528.0,763.44,606.98
2018,12,11,12,45,911.0,68.5,3.15,17.05,516.0,722.48,577.54
2018,12,11,13,0,906.0,68.0,3.2,17.1,504.0,679.17,544.57
2018,12,11,13,15,897.0,67.0,3.15,17.05,485.0,630.7,506.02
2018,12,11,13,30,888.0,66.0,3.1,17.0,466.0,580.68,465.35
2018,12,11,13,45,874.5,65.0,3.05,16.95,440.0,527.02,420.76
2018,12,11,14,0,861.0,64.0,3.0,16.9,414.0,474.49,375.74
2018,12,11,14,15,841.5,62.0,2.9,16.65,382.0,415.64,324.72
2018,12,11,14,30,822.0,60.0,2.8,16.4,350.0,357.42,272.88
2018,12,11,14,45,793.5,57.0,2.7,16.15,312.5,296.46,218.05
2018,12,11,15,0,765.0,54.0,2.6,15.9,275.0,237.78,164.89
2018,12,11,15,15,722.0,50.5,2.6,15.9,234.5,178.63,113.18
2018,12,11,15,30,679.0,47.0,2.6,15.9,194.0,124.07,69.31
2018,12,11,15,45,611.5,41.5,1.9,14.2,152.0,71.24,35.87
2018,12,11,16,0,544.0,36.0,1.2,12.5,110.0,32.47,22.7
2018,12,11,16,15,417.0,28.5,1.2,11.9,73.0,23.73,13.61
2018,12,11,16,30,290.0,21.0,1.2,11.3,36.0,17.77,0.0
2018,12,11,16,45,145.0,10.5,1.15,10.75,18.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,7,15,32.5,10.0,1.15,10.8,12.0,30.99,0.0
2018,12,12,7,30,65.0,20.0,1.3,11.3,24.0,89.87,0.0
2018,12,12,7,45,201.0,33.5,1.4,11.8,59.0,243.86,188.09
2018,12,12,8,0,337.0,47.0,1.5,12.3,94.0,373.14,305.26
2018,12,12,8,15,408.5,54.0,1.75,12.65,130.0,451.05,372.22
2018,12,12,8,30,480.0,61.0,2.0,13.0,166.0,530.88,438.26
2018,12,12,8,45,499.0,71.0,2.25,13.4,199.0,569.66,470.2
2018,12,12,9,0,518.0,81.0,2.5,13.8,232.0,607.06,500.03
2018,12,12,9,15,550.5,86.5,2.6,14.15,265.5,649.77,532.41
2018,12,12,9,30,583.0,92.0,2.7,14.5,299.0,690.76,562.58
2018,12,12,9,45,671.5,86.0,2.8,14.85,344.5,766.79,618.24
2018,12,12,10,0,760.0,80.0,2.9,15.2,390.0,833.96,665.83
2018,12,12,10,15,797.5,77.5,2.95,15.65,420.5,862.6,684.25
2018,12,12,10,30,835.0,75.0,3.0,16.1,451.0,887.45,700.12
2018,12,12,10,45,825.5,79.5,3.1,16.55,464.0,874.6,689.43
2018,12,12,11,0,816.0,84.0,3.2,17.0,477.0,858.48,676.8
2018,12,12,11,15,836.5,81.5,3.2,17.25,492.5,857.01,674.73
2018,12,12,11,30,857.0,79.0,3.2,17.5,508.0,851.52,669.79
2018,12,12,11,45,888.0,72.5,3.15,17.75,519.5,837.55,658.66
2018,12,12,12,0,919.0,66.0,3.1,18.0,531.0,827.53,650.58
2018,12,12,12,15,913.5,67.0,3.1,18.05,526.5,793.67,626.19
2018,12,12,12,30,908.0,68.0,3.1,18.1,522.0,757.09,599.92
2018,12,12,12,45,898.0,69.5,3.1,18.15,510.0,715.41,569.78
2018,12,12,13,0,888.0,71.0,3.1,18.2,498.0,671.72,536.34
2018,12,12,13,15,879.0,70.0,3.1,18.1,479.0,624.08,498.89
2018,12,12,13,30,870.0,69.0,3.1,18.0,460.0,574.93,459.31
2018,12,12,13,45,856.0,67.5,3.05,17.85,434.0,523.9,417.06
2018,12,12,14,0,842.0,66.0,3.0,17.7,408.0,469.08,370.7
2018,12,12,14,15,822.0,64.0,2.85,17.4,376.5,411.05,320.56
2018,12,12,14,30,802.0,62.0,2.7,17.1,345.0,353.72,269.7
2018,12,12,14,45,773.0,59.0,2.6,16.8,308.0,293.73,216.02
2018,12,12,15,0,744.0,56.0,2.5,16.5,271.0,236.09,164.03
2018,12,12,15,15,700.0,52.5,2.5,16.5,231.0,177.94,113.35
2018,12,12,15,30,656.0,49.0,2.5,16.5,191.0,124.52,70.41
2018,12,12,15,45,585.5,43.5,1.8,14.8,149.5,72.81,37.48
2018,12,12,16,0,515.0,38.0,1.1,13.1,108.0,31.39,21.71
2018,12,12,16,15,382.0,29.5,1.1,12.5,71.0,24.51,14.25
2018,12,12,16,30,249.0,21.0,1.1,11.9,34.0,17.69,0.0
2018,12,12,16,45,124.5,10.5,1.1,11.35,17.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,13,7,15,132.5,11.0,1.35,6.9,18.0,100.78,0.0
2018,12,13,7,30,265.0,22.0,1.5,7.8,36.0,248.86,0.0
2018,12,13,7,45,392.5,29.0,1.6,8.7,72.0,385.12,296.35
2018,12,13,8,0,520.0,36.0,1.7,9.6,108.0,495.75,403.79
2018,12,13,8,15,589.0,41.5,1.85,10.3,149.0,575.16,471.72
2018,12,13,8,30,658.0,47.0,2.0,11.0,190.0,655.53,536.63
2018,12,13,8,45,702.5,50.5,2.15,11.65,230.0,712.6,581.17
2018,12,13,9,0,747.0,54.0,2.3,12.3,270.0,768.47,623.05
2018,12,13,9,15,776.0,56.5,2.3,13.0,306.5,807.38,649.67
2018,12,13,9,30,805.0,59.0,2.3,13.7,343.0,843.83,673.63
2018,12,13,9,45,825.0,60.5,2.3,14.35,374.5,867.82,688.08
2018,12,13,10,0,845.0,62.0,2.3,15.0,406.0,878.7,692.99
2018,12,13,10,15,857.0,64.0,2.35,15.65,431.0,889.44,698.3
2018,12,13,10,30,869.0,66.0,2.4,16.3,456.0,896.7,701.16
2018,12,13,10,45,877.0,67.0,2.45,16.95,474.5,895.37,698.08
2018,12,13,11,0,885.0,68.0,2.5,17.6,493.0,890.44,692.69
2018,12,13,11,15,889.5,68.5,2.5,17.95,504.0,878.14,682.66
2018,12,13,11,30,894.0,69.0,2.5,18.3,515.0,862.31,670.38
2018,12,13,11,45,895.5,69.5,2.5,18.65,519.0,840.48,654.03
2018,12,13,12,0,897.0,70.0,2.5,19.0,523.0,815.35,635.5
2018,12,13,12,15,892.5,70.5,2.5,19.2,518.5,782.37,611.81
2018,12,13,12,30,888.0,71.0,2.5,19.4,514.0,746.69,586.19
2018,12,13,12,45,878.0,71.5,2.5,19.6,501.5,704.64,555.85
2018,12,13,13,0,868.0,72.0,2.5,19.8,489.0,660.68,522.33
2018,12,13,13,15,858.0,71.0,2.45,19.85,470.0,617.46,488.11
2018,12,13,13,30,848.0,70.0,2.4,19.9,451.0,568.03,448.53
2018,12,13,13,45,833.0,69.0,2.4,19.95,425.5,514.87,405.29
2018,12,13,14,0,818.0,68.0,2.4,20.0,400.0,461.33,360.52
2018,12,13,14,15,797.0,65.5,2.15,19.7,368.5,403.65,311.25
2018,12,13,14,30,776.0,63.0,1.9,19.4,337.0,346.85,261.53
2018,12,13,14,45,745.5,60.5,1.7,19.15,301.0,288.38,209.87
2018,12,13,15,0,715.0,58.0,1.5,18.9,265.0,232.42,160.12
2018,12,13,15,15,670.0,54.5,1.5,18.9,225.5,175.74,111.53
2018,12,13,15,30,625.0,51.0,1.5,18.9,186.0,121.91,68.72
2018,12,13,15,45,556.5,44.5,1.3,17.15,145.5,70.81,35.95
2018,12,13,16,0,488.0,38.0,1.1,15.4,105.0,31.27,21.39
2018,12,13,16,15,366.5,29.5,1.15,14.9,69.5,24.46,14.08
2018,12,13,16,30,245.0,21.0,1.2,14.4,34.0,17.67,0.0
2018,12,13,16,45,122.5,10.5,1.25,13.95,17.0,8.96,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,6.5,6.5,2.8,12.7,7.0,10.02,0.0
2018,12,14,7,30,13.0,13.0,2.9,12.9,14.0,20.44,0.0
2018,12,14,7,45,10.0,26.0,3.0,13.15,27.0,35.76,22.24
2018,12,14,8,0,7.0,39.0,3.1,13.4,40.0,41.79,29.43
2018,12,14,8,15,15.5,52.0,3.2,13.65,55.0,69.14,53.48
2018,12,14,8,30,24.0,65.0,3.3,13.9,70.0,90.15,72.1
2018,12,14,8,45,14.5,57.0,3.45,14.1,60.0,67.19,52.51
2018,12,14,9,0,5.0,49.0,3.6,14.3,50.0,44.97,33.2
2018,12,14,9,15,5.0,61.0,3.65,14.5,62.5,55.05,41.8
2018,12,14,9,30,5.0,73.0,3.7,14.7,75.0,65.77,50.85
2018,12,14,9,45,16.5,96.5,3.8,14.85,103.0,99.47,79.79
2018,12,14,10,0,28.0,120.0,3.9,15.0,131.0,145.74,118.87
2018,12,14,10,15,92.0,139.0,3.95,15.1,179.5,243.19,201.71
2018,12,14,10,30,156.0,158.0,4.0,15.2,228.0,322.37,267.71
2018,12,14,10,45,166.5,169.5,4.1,15.3,247.0,341.66,282.8
2018,12,14,11,0,177.0,181.0,4.2,15.4,266.0,359.88,297.16
2018,12,14,11,15,275.5,187.5,4.15,15.4,323.0,466.65,383.84
2018,12,14,11,30,374.0,194.0,4.1,15.4,380.0,549.4,449.57
2018,12,14,11,45,277.0,205.5,4.1,15.45,344.0,469.25,383.69
2018,12,14,12,0,180.0,217.0,4.1,15.5,308.0,376.47,307.87
2018,12,14,12,15,172.5,219.0,4.05,15.55,305.5,364.06,297.68
2018,12,14,12,30,165.0,221.0,4.0,15.6,303.0,351.6,287.17
2018,12,14,12,45,179.5,214.5,3.95,15.6,302.0,345.19,282.13
2018,12,14,13,0,194.0,208.0,3.9,15.6,301.0,337.42,275.82
2018,12,14,13,15,223.5,195.0,3.8,15.65,298.5,330.54,270.22
2018,12,14,13,30,253.0,182.0,3.7,15.7,296.0,330.9,269.95
2018,12,14,13,45,273.0,159.5,3.55,15.7,276.0,302.72,246.35
2018,12,14,14,0,293.0,137.0,3.4,15.7,256.0,272.74,220.69
2018,12,14,14,15,307.5,133.5,3.1,15.6,250.0,256.82,205.64
2018,12,14,14,30,322.0,130.0,2.8,15.5,244.0,238.73,188.14
2018,12,14,14,45,379.0,106.5,2.45,15.4,226.5,218.06,166.84
2018,12,14,15,0,436.0,83.0,2.1,15.3,209.0,184.91,134.13
2018,12,14,15,15,318.5,73.0,2.1,15.3,158.0,125.34,86.64
2018,12,14,15,30,201.0,63.0,2.1,15.3,107.0,78.47,51.96
2018,12,14,15,45,191.0,49.5,1.5,14.55,84.0,52.3,32.33
2018,12,14,16,0,181.0,36.0,0.9,13.8,61.0,27.44,18.26
2018,12,14,16,15,192.0,28.5,0.9,13.4,46.5,22.06,12.31
2018,12,14,16,30,203.0,21.0,0.9,13.0,32.0,17.58,0.0
2018,12,14,16,45,101.5,10.5,0.9,12.65,16.0,8.96,0.0
2018,12,14,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,15,7,15,61.0,9.5,1.5,9.45,12.5,50.01,0.0
2018,12,15,7,30,122.0,19.0,1.6,9.7,25.0,140.13,0.0
2018,12,15,7,45,141.0,33.5,1.65,10.0,47.0,199.49,149.56
2018,12,15,8,0,160.0,48.0,1.7,10.3,69.0,216.91,178.47
2018,12,15,8,15,253.0,59.0,1.7,10.7,106.5,326.52,273.49
2018,12,15,8,30,346.0,70.0,1.7,11.1,144.0,423.42,355.24
2018,12,15,8,45,507.5,66.0,1.7,11.45,198.5,569.53,471.57
2018,12,15,9,0,669.0,62.0,1.7,11.8,253.0,715.33,581.43
2018,12,15,9,15,523.5,91.0,1.65,12.4,252.5,629.22,513.84
2018,12,15,9,30,378.0,120.0,1.6,13.0,252.0,530.48,436.21
2018,12,15,9,45,416.0,126.5,1.6,13.65,284.0,573.4,468.95
2018,12,15,10,0,454.0,133.0,1.6,14.3,316.0,614.91,498.65
2018,12,15,10,15,469.0,139.5,1.6,14.95,339.0,633.31,510.15
2018,12,15,10,30,484.0,146.0,1.6,15.6,362.0,649.53,520.06
2018,12,15,10,45,595.0,126.5,1.6,16.3,403.0,728.01,575.59
2018,12,15,11,0,706.0,107.0,1.6,17.0,444.0,794.14,619.85
2018,12,15,11,15,798.0,88.5,1.55,17.4,478.0,832.48,644.01
2018,12,15,11,30,890.0,70.0,1.5,17.8,512.0,860.93,661.29
2018,12,15,11,45,864.5,76.0,1.4,18.2,508.5,831.9,638.52
2018,12,15,12,0,839.0,82.0,1.3,18.6,505.0,792.11,609.1
2018,12,15,12,15,724.0,108.5,1.2,18.75,471.5,708.33,549.41
2018,12,15,12,30,609.0,135.0,1.1,18.9,438.0,623.25,486.39
2018,12,15,12,45,578.0,140.0,1.0,19.1,422.5,579.2,452.84
2018,12,15,13,0,547.0,145.0,0.9,19.3,407.0,529.75,414.72
2018,12,15,13,15,571.0,131.5,0.9,19.3,396.0,508.64,398.62
2018,12,15,13,30,595.0,118.0,0.9,19.3,385.0,478.15,374.72
2018,12,15,13,45,565.0,116.0,0.9,19.3,358.0,427.17,334.45
2018,12,15,14,0,535.0,114.0,0.9,19.3,331.0,377.9,294.75
2018,12,15,14,15,618.5,90.5,0.85,19.1,323.0,357.35,275.27
2018,12,15,14,30,702.0,67.0,0.8,18.9,315.0,327.04,246.0
2018,12,15,14,45,660.0,66.5,0.8,18.7,280.0,270.19,197.09
2018,12,15,15,0,618.0,66.0,0.8,18.5,245.0,217.82,151.69
2018,12,15,15,15,578.0,61.0,0.8,18.5,209.0,165.82,107.33
2018,12,15,15,30,538.0,56.0,0.8,18.5,173.0,118.19,69.25
2018,12,15,15,45,490.5,47.5,0.75,17.25,136.5,71.64,38.04
2018,12,15,16,0,443.0,39.0,0.7,16.0,100.0,31.92,21.92
2018,12,15,16,15,332.5,30.5,0.75,15.5,67.0,25.21,14.78
2018,12,15,16,30,222.0,22.0,0.8,15.0,34.0,18.52,0.0
2018,12,15,16,45,111.0,11.0,0.85,14.55,17.0,9.39,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,7,15,39.0,8.5,1.4,10.35,10.5,33.99,0.0
2018,12,16,7,30,78.0,17.0,1.7,11.0,21.0,103.56,0.0
2018,12,16,7,45,115.5,32.0,2.0,11.65,44.0,159.27,117.03
2018,12,16,8,0,153.0,47.0,2.3,12.3,67.0,209.75,171.4
2018,12,16,8,15,186.0,62.0,2.45,12.8,95.0,258.22,215.34
2018,12,16,8,30,219.0,77.0,2.6,13.3,123.0,307.79,258.53
2018,12,16,8,45,277.0,87.5,2.75,13.75,158.0,372.5,313.56
2018,12,16,9,0,335.0,98.0,2.9,14.2,193.0,459.66,384.46
2018,12,16,9,15,298.5,113.5,3.0,14.8,206.5,428.77,358.23
2018,12,16,9,30,262.0,129.0,3.1,15.4,220.0,415.97,346.12
2018,12,16,9,45,164.5,142.0,3.25,15.95,201.0,321.94,267.12
2018,12,16,10,0,67.0,155.0,3.4,16.5,182.0,226.95,186.03
2018,12,16,10,15,68.5,168.0,3.45,16.85,197.0,241.06,197.2
2018,12,16,10,30,70.0,181.0,3.5,17.2,212.0,254.89,207.8
2018,12,16,10,45,44.0,160.0,3.5,17.55,180.0,201.05,162.71
2018,12,16,11,0,18.0,139.0,3.5,17.9,148.0,139.05,110.76
2018,12,16,11,15,9.5,119.5,3.5,18.1,124.0,111.29,87.49
2018,12,16,11,30,1.0,100.0,3.5,18.3,100.0,85.12,65.44
2018,12,16,11,45,0.5,98.5,3.45,18.45,98.5,83.19,63.77
2018,12,16,12,0,0.0,97.0,3.4,18.6,97.0,81.33,62.17
2018,12,16,12,15,1.0,104.0,3.25,18.5,104.5,88.39,68.07
2018,12,16,12,30,2.0,111.0,3.1,18.4,112.0,95.38,73.91
2018,12,16,12,45,37.0,149.5,2.95,18.35,167.0,164.22,131.34
2018,12,16,13,0,72.0,188.0,2.8,18.3,222.0,224.55,180.66
2018,12,16,13,15,47.5,169.5,2.75,18.15,191.5,185.93,148.87
2018,12,16,13,30,23.0,151.0,2.7,18.0,161.0,143.25,113.82
2018,12,16,13,45,17.5,133.0,2.65,17.85,140.5,122.5,96.86
2018,12,16,14,0,12.0,115.0,2.6,17.7,120.0,102.73,80.59
2018,12,16,14,15,12.5,87.5,2.45,17.45,92.5,78.19,60.24
2018,12,16,14,30,13.0,60.0,2.3,17.2,65.0,55.96,41.61
2018,12,16,14,45,15.5,56.0,2.2,16.95,61.0,52.38,38.49
2018,12,16,15,0,18.0,52.0,2.1,16.7,57.0,48.53,35.03
2018,12,16,15,15,9.0,32.0,2.1,16.7,34.5,28.77,18.47
2018,12,16,15,30,0.0,12.0,2.1,16.7,12.0,9.86,2.72
2018,12,16,15,45,0.0,9.5,2.0,15.95,9.5,7.8,0.93
2018,12,16,16,0,0.0,7.0,1.9,15.2,7.0,5.74,0.0
2018,12,16,16,15,0.0,5.5,1.95,15.05,5.5,4.51,0.0
2018,12,16,16,30,0.0,4.0,2.0,14.9,4.0,3.28,0.0
2018,12,16,16,45,0.0,2.0,2.1,14.75,2.0,1.71,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,7,15,105.5,10.0,1.45,11.15,15.0,80.73,0.0
2018,12,17,7,30,211.0,20.0,1.7,11.4,30.0,202.16,0.0
2018,12,17,7,45,328.5,29.0,1.9,11.65,63.0,334.54,245.28
2018,12,17,8,0,446.0,38.0,2.1,11.9,96.0,447.68,362.71
2018,12,17,8,15,523.0,44.5,2.15,12.1,136.5,531.18,435.28
2018,12,17,8,30,600.0,51.0,2.2,12.3,177.0,617.05,505.56
2018,12,17,8,45,665.0,53.5,2.2,12.5,219.5,681.08,555.95
2018,12,17,9,0,730.0,56.0,2.2,12.7,262.0,753.61,610.57
2018,12,17,9,15,756.0,59.5,2.2,13.0,298.0,791.3,637.27
2018,12,17,9,30,782.0,63.0,2.2,13.3,334.0,826.53,661.53
2018,12,17,9,45,797.5,66.5,2.2,13.6,365.0,849.35,676.19
2018,12,17,10,0,813.0,70.0,2.2,13.9,396.0,869.01,688.4
2018,12,17,10,15,830.0,71.0,2.2,14.25,422.0,883.43,696.61
2018,12,17,10,30,847.0,72.0,2.2,14.6,448.0,894.33,702.35
2018,12,17,10,45,859.0,72.5,2.2,15.0,467.5,896.35,701.79
2018,12,17,11,0,871.0,73.0,2.2,15.4,487.0,885.28,692.25
2018,12,17,11,15,858.5,77.5,2.15,15.55,494.0,872.8,682.17
2018,12,17,11,30,846.0,82.0,2.1,15.7,501.0,847.85,663.45
2018,12,17,11,45,866.0,78.5,2.1,15.85,510.5,837.44,655.72
2018,12,17,12,0,886.0,75.0,2.1,16.0,520.0,815.24,639.6
2018,12,17,12,15,881.5,75.0,2.1,16.0,515.5,782.31,616.32
2018,12,17,12,30,877.0,75.0,2.1,16.0,511.0,746.73,591.13
2018,12,17,12,45,870.0,75.0,2.1,15.95,499.5,712.58,566.97
2018,12,17,13,0,863.0,75.0,2.1,15.9,488.0,669.91,534.68
2018,12,17,13,15,775.5,88.0,2.15,15.95,449.0,589.69,472.6
2018,12,17,13,30,688.0,101.0,2.2,16.0,410.0,515.9,414.32
2018,12,17,13,45,588.0,113.5,2.2,16.0,367.0,438.72,352.24
2018,12,17,14,0,488.0,126.0,2.2,16.0,324.0,364.47,291.72
2018,12,17,14,15,428.0,123.0,2.15,15.9,287.0,306.58,243.52
2018,12,17,14,30,368.0,120.0,2.1,15.8,250.0,254.39,199.52
2018,12,17,14,45,246.0,114.5,2.05,15.7,197.5,182.07,140.69
2018,12,17,15,0,124.0,109.0,2.0,15.6,145.0,126.52,96.92
2018,12,17,15,15,66.5,89.0,2.0,15.6,108.0,87.13,65.45
2018,12,17,15,30,9.0,69.0,2.0,15.6,71.0,57.66,42.86
2018,12,17,15,45,11.0,54.5,1.45,14.4,56.5,45.09,32.14
2018,12,17,16,0,13.0,40.0,0.9,13.2,42.0,32.4,22.67
2018,12,17,16,15,19.0,28.0,0.95,12.75,29.5,22.92,13.24
2018,12,17,16,30,25.0,16.0,1.0,12.3,17.0,13.17,0.0
2018,12,17,16,45,12.5,8.0,1.05,11.9,8.5,6.83,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
