Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,7,15,124.0,8.0,1.6,3.05,12.0,0.0,0.0
2018,12,28,7,30,248.0,16.0,1.7,4.0,24.0,189.07,0.0
2018,12,28,7,45,401.0,24.0,1.85,4.95,60.0,358.74,222.65
2018,12,28,8,0,554.0,32.0,2.0,5.9,96.0,508.72,412.03
2018,12,28,8,15,625.0,37.0,2.2,6.6,137.5,590.47,487.82
2018,12,28,8,30,696.0,42.0,2.4,7.3,179.0,673.01,557.26
2018,12,28,8,45,716.5,47.5,2.55,8.0,216.0,713.55,590.85
2018,12,28,9,0,737.0,53.0,2.7,8.7,253.0,752.19,621.18
2018,12,28,9,15,797.5,53.0,2.75,9.3,297.5,817.05,669.25
2018,12,28,9,30,858.0,53.0,2.8,9.9,342.0,870.53,706.97
2018,12,28,9,45,879.0,54.0,2.85,10.45,375.5,896.38,723.68
2018,12,28,10,0,900.0,55.0,2.9,11.0,409.0,919.21,738.02
2018,12,28,10,15,914.5,56.0,2.8,11.3,437.0,932.68,744.84
2018,12,28,10,30,929.0,57.0,2.7,11.6,465.0,942.55,749.06
2018,12,28,10,45,938.5,57.5,2.65,11.9,485.5,943.37,747.34
2018,12,28,11,0,948.0,58.0,2.6,12.2,506.0,940.37,743.12
2018,12,28,11,15,954.0,58.0,2.65,12.45,519.5,929.69,734.7
2018,12,28,11,30,960.0,58.0,2.7,12.7,533.0,915.2,723.78
2018,12,28,11,45,962.0,58.5,2.7,12.9,539.0,894.17,708.06
2018,12,28,12,0,964.0,59.0,2.7,13.1,545.0,869.54,689.92
2018,12,28,12,15,956.0,61.0,2.75,13.2,541.5,835.39,665.6
2018,12,28,12,30,948.0,63.0,2.8,13.3,538.0,798.39,639.16
2018,12,28,12,45,937.0,65.5,2.9,13.4,527.5,757.21,609.75
2018,12,28,13,0,926.0,68.0,3.0,13.5,517.0,713.82,578.13
2018,12,28,13,15,919.0,66.5,2.95,13.5,499.5,666.45,540.44
2018,12,28,13,30,912.0,65.0,2.9,13.5,482.0,617.2,500.43
2018,12,28,13,45,900.5,64.0,2.85,13.5,458.0,564.4,456.61
2018,12,28,14,0,889.0,63.0,2.8,13.5,434.0,510.59,410.77
2018,12,28,14,15,871.5,61.0,2.7,13.25,403.0,452.34,360.37
2018,12,28,14,30,854.0,59.0,2.6,13.0,372.0,394.27,308.66
2018,12,28,14,45,829.0,57.0,2.45,12.8,336.0,334.32,254.2
2018,12,28,15,0,804.0,55.0,2.3,12.6,300.0,275.25,199.79
2018,12,28,15,15,765.5,51.5,2.3,12.6,259.5,213.83,144.34
2018,12,28,15,30,727.0,48.0,2.3,12.6,219.0,156.29,94.61
2018,12,28,15,45,667.0,43.5,1.75,10.75,176.5,100.07,53.05
2018,12,28,16,0,607.0,39.0,1.2,8.9,134.0,50.98,27.32
2018,12,28,16,15,503.0,32.5,1.2,8.35,94.5,29.49,19.97
2018,12,28,16,30,399.0,26.0,1.2,7.8,55.0,21.97,8.6
2018,12,28,16,45,220.5,15.5,1.2,7.3,29.5,13.23,0.0
2018,12,28,17,0,42.0,5.0,1.2,6.8,4.0,0.0,0.0
2018,12,28,17,15,21.0,2.5,1.2,6.7,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,7,15,41.0,6.0,0.5,6.7,7.5,0.0,0.0
2018,12,29,7,30,82.0,12.0,0.5,7.2,15.0,68.17,0.0
2018,12,29,7,45,282.5,21.5,0.45,7.7,51.0,279.13,167.73
2018,12,29,8,0,483.0,31.0,0.4,8.2,87.0,452.46,358.5
2018,12,29,8,15,506.0,39.5,0.55,8.95,119.5,505.9,409.22
2018,12,29,8,30,529.0,48.0,0.7,9.7,152.0,548.91,446.97
2018,12,29,8,45,443.0,69.5,0.8,10.4,170.0,513.33,421.96
2018,12,29,9,0,357.0,91.0,0.9,11.1,188.0,468.52,388.02
2018,12,29,9,15,546.5,78.0,1.15,11.7,250.5,631.95,515.87
2018,12,29,9,30,736.0,65.0,1.4,12.3,313.0,785.73,628.48
2018,12,29,9,45,797.5,61.0,1.6,12.9,354.0,841.67,667.0
2018,12,29,10,0,859.0,57.0,1.8,13.5,395.0,884.62,696.71
2018,12,29,10,15,872.5,58.5,1.85,13.85,422.0,897.93,704.27
2018,12,29,10,30,886.0,60.0,1.9,14.2,449.0,907.77,709.72
2018,12,29,10,45,894.5,61.5,1.95,14.5,469.5,909.42,709.66
2018,12,29,11,0,903.0,63.0,2.0,14.8,490.0,907.39,707.23
2018,12,29,11,15,908.0,64.0,2.0,15.0,503.5,897.84,699.44
2018,12,29,11,30,913.0,65.0,2.0,15.2,517.0,884.65,689.34
2018,12,29,11,45,913.5,65.5,2.0,15.4,522.0,863.37,673.75
2018,12,29,12,0,914.0,66.0,2.0,15.6,527.0,838.74,655.96
2018,12,29,12,15,911.0,66.5,2.05,15.75,525.0,808.07,634.53
2018,12,29,12,30,908.0,67.0,2.1,15.9,523.0,774.48,610.96
2018,12,29,12,45,902.0,68.0,2.1,16.0,513.5,736.53,583.85
2018,12,29,13,0,896.0,69.0,2.1,16.1,504.0,696.18,554.56
2018,12,29,13,15,887.5,67.5,2.15,16.1,486.5,649.18,518.52
2018,12,29,13,30,879.0,66.0,2.2,16.1,469.0,600.51,480.24
2018,12,29,13,45,865.0,65.5,2.25,16.1,445.0,548.5,438.24
2018,12,29,14,0,851.0,65.0,2.3,16.1,421.0,497.97,396.02
2018,12,29,14,15,832.5,63.0,2.15,15.85,390.5,440.52,346.99
2018,12,29,14,30,814.0,61.0,2.0,15.6,360.0,383.46,296.95
2018,12,29,14,45,788.0,58.5,1.8,15.35,325.0,324.1,243.98
2018,12,29,15,0,762.0,56.0,1.6,15.1,290.0,266.57,191.84
2018,12,29,15,15,723.5,52.5,1.6,15.1,250.5,207.53,139.32
2018,12,29,15,30,685.0,49.0,1.6,15.1,211.0,152.4,92.22
2018,12,29,15,45,624.5,44.0,1.3,13.55,170.0,98.08,52.23
2018,12,29,16,0,564.0,39.0,1.0,12.0,129.0,50.96,27.06
2018,12,29,16,15,451.5,33.0,1.05,11.65,90.5,27.26,17.83
2018,12,29,16,30,339.0,27.0,1.1,11.3,52.0,22.7,9.56
2018,12,29,16,45,190.5,16.0,1.1,10.95,28.0,13.66,0.0
2018,12,29,17,0,42.0,5.0,1.1,10.6,4.0,0.0,0.0
2018,12,29,17,15,21.0,2.5,1.1,10.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,7,15,68.0,7.5,1.25,6.8,9.5,0.0,0.0
2018,12,30,7,30,136.0,15.0,1.4,7.5,19.0,108.76,0.0
2018,12,30,7,45,270.5,25.5,1.55,8.25,51.0,273.45,162.31
2018,12,30,8,0,405.0,36.0,1.7,9.0,83.0,407.93,328.99
2018,12,30,8,15,407.0,47.5,1.85,9.25,111.0,435.26,361.07
2018,12,30,8,30,409.0,59.0,2.0,9.5,139.0,461.71,387.05
2018,12,30,8,45,374.0,75.5,2.1,9.8,161.5,457.58,386.07
2018,12,30,9,0,339.0,92.0,2.2,10.1,184.0,454.05,383.59
2018,12,30,9,15,437.0,94.5,2.25,10.4,230.5,547.55,459.39
2018,12,30,9,30,535.0,97.0,2.3,10.7,277.0,649.92,538.19
2018,12,30,9,45,530.5,106.5,2.35,10.95,300.0,652.88,538.86
2018,12,30,10,0,526.0,116.0,2.4,11.2,323.0,660.92,544.08
2018,12,30,10,15,638.5,104.0,2.35,11.5,372.5,757.52,615.23
2018,12,30,10,30,751.0,92.0,2.3,11.8,422.0,841.67,674.21
2018,12,30,10,45,816.0,82.5,2.3,12.1,456.0,875.76,696.34
2018,12,30,11,0,881.0,73.0,2.3,12.4,490.0,901.63,712.91
2018,12,30,11,15,890.0,72.5,2.3,12.7,504.0,893.91,705.73
2018,12,30,11,30,899.0,72.0,2.3,13.0,518.0,882.54,696.47
2018,12,30,11,45,906.0,71.5,2.3,13.25,525.5,865.77,683.69
2018,12,30,12,0,913.0,71.0,2.3,13.5,533.0,845.39,668.5
2018,12,30,12,15,913.0,71.0,2.35,13.7,531.5,816.49,647.84
2018,12,30,12,30,913.0,71.0,2.4,13.9,530.0,784.48,624.93
2018,12,30,12,45,908.5,70.5,2.5,14.1,520.5,745.64,597.26
2018,12,30,13,0,904.0,70.0,2.6,14.3,511.0,704.32,567.28
2018,12,30,13,15,896.0,69.0,2.75,14.35,493.5,657.9,531.45
2018,12,30,13,30,888.0,68.0,2.9,14.4,476.0,609.7,493.17
2018,12,30,13,45,875.5,66.0,3.05,14.45,451.5,556.42,449.74
2018,12,30,14,0,863.0,64.0,3.2,14.5,427.0,502.31,404.24
2018,12,30,14,15,844.5,63.0,3.15,14.35,397.0,447.51,356.61
2018,12,30,14,30,826.0,62.0,3.1,14.2,367.0,390.81,306.16
2018,12,30,14,45,799.0,59.5,3.05,14.1,331.0,330.39,251.65
2018,12,30,15,0,772.0,57.0,3.0,14.0,295.0,271.88,198.02
2018,12,30,15,15,733.5,53.5,3.0,14.0,255.5,212.17,144.13
2018,12,30,15,30,695.0,50.0,3.0,14.0,216.0,156.34,95.78
2018,12,30,15,45,632.5,45.5,2.2,12.5,174.5,101.54,54.91
2018,12,30,16,0,570.0,41.0,1.4,11.0,133.0,54.2,29.19
2018,12,30,16,15,463.5,34.0,1.35,10.4,94.0,28.12,18.74
2018,12,30,16,30,357.0,27.0,1.3,9.8,55.0,22.68,10.23
2018,12,30,16,45,204.0,16.5,1.25,9.15,30.0,14.08,0.0
2018,12,30,17,0,51.0,6.0,1.2,8.5,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.2,8.35,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,31,7,15,43.0,6.0,1.95,6.05,7.5,0.0,0.0
2018,12,31,7,30,86.0,12.0,2.2,6.7,15.0,70.85,0.0
2018,12,31,7,45,242.5,23.5,2.45,7.35,48.0,250.55,147.41
2018,12,31,8,0,399.0,35.0,2.7,8.0,81.0,402.05,327.4
2018,12,31,8,15,437.0,44.0,2.9,8.45,113.5,455.5,380.85
2018,12,31,8,30,475.0,53.0,3.1,8.9,146.0,509.97,429.5
2018,12,31,8,45,454.0,67.5,3.3,9.3,172.5,520.4,440.41
2018,12,31,9,0,433.0,82.0,3.5,9.7,199.0,522.58,443.32
2018,12,31,9,15,464.5,90.5,3.55,10.1,232.5,566.64,478.69
2018,12,31,9,30,496.0,99.0,3.6,10.5,266.0,609.83,512.13
2018,12,31,9,45,651.0,85.5,3.7,10.95,327.5,746.38,617.19
2018,12,31,10,0,806.0,72.0,3.8,11.4,389.0,866.92,705.77
2018,12,31,10,15,865.5,65.5,3.9,11.6,427.5,902.33,730.06
2018,12,31,10,30,925.0,59.0,4.0,11.8,466.0,943.54,759.01
2018,12,31,10,45,934.5,60.0,4.1,12.05,487.5,945.4,758.98
2018,12,31,11,0,944.0,61.0,4.2,12.3,509.0,943.43,756.53
2018,12,31,11,15,950.0,61.5,4.25,12.4,523.0,933.77,749.0
2018,12,31,11,30,956.0,62.0,4.3,12.5,537.0,920.28,738.88
2018,12,31,11,45,958.5,62.0,4.4,12.55,543.0,899.35,723.97
2018,12,31,12,0,961.0,62.0,4.5,12.6,549.0,874.82,706.46
2018,12,31,12,15,958.0,63.5,4.5,12.6,547.5,844.26,683.9
2018,12,31,12,30,955.0,65.0,4.5,12.6,546.0,810.54,658.99
2018,12,31,12,45,947.5,66.5,4.55,12.6,536.5,770.58,629.58
2018,12,31,13,0,940.0,68.0,4.6,12.6,527.0,728.14,598.07
2018,12,31,13,15,933.0,67.0,4.65,12.55,510.0,680.91,560.24
2018,12,31,13,30,926.0,66.0,4.7,12.5,493.0,631.72,519.83
2018,12,31,13,45,914.0,64.5,4.7,12.45,468.5,577.49,474.18
2018,12,31,14,0,902.0,63.0,4.7,12.4,444.0,522.28,426.47
2018,12,31,14,15,885.5,61.0,4.6,12.2,413.0,463.8,374.81
2018,12,31,14,30,869.0,59.0,4.5,12.0,382.0,405.34,321.78
2018,12,31,14,45,844.5,56.5,4.4,11.8,345.5,344.17,265.45
2018,12,31,15,0,820.0,54.0,4.3,11.6,309.0,283.76,209.05
2018,12,31,15,15,783.0,51.0,4.3,11.6,268.5,222.02,152.28
2018,12,31,15,30,746.0,48.0,4.3,11.6,228.0,163.9,101.0
2018,12,31,15,45,604.0,39.0,2.5,13.95,167.0,94.19,49.41
2018,12,31,16,0,462.0,30.0,0.7,16.3,106.0,41.65,19.73
2018,12,31,16,15,352.5,29.5,0.65,15.85,77.0,23.83,14.7
2018,12,31,16,30,243.0,29.0,0.6,15.4,48.0,24.18,11.53
2018,12,31,16,45,136.5,16.5,0.6,15.0,26.0,14.08,0.0
2018,12,31,17,0,30.0,4.0,0.6,14.6,4.0,3.41,0.0
2018,12,31,17,15,15.0,2.0,0.5,14.35,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
